Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
891476,WORCESTER AVENUE,2024-01-28T17:10:00.000+00:00,feeder,04,L1 Current (RMS),A,43.6
891476,WORCESTER AVENUE,2024-01-28T17:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.6
891476,WORCESTER AVENUE,2024-01-28T17:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.84
891476,WORCESTER AVENUE,2024-01-28T17:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.72
891476,WORCESTER AVENUE,2024-01-28T17:10:00.000+00:00,feeder,03,L3 Active Power,kW,9.33
891476,WORCESTER AVENUE,2024-01-28T17:10:00.000+00:00,feeder,03,L2 Active Power,kW,29.91
891476,WORCESTER AVENUE,2024-01-28T17:10:00.000+00:00,feeder,03,L1 Active Power,kW,25.03
891476,WORCESTER AVENUE,2024-01-28T17:10:00.000+00:00,feeder,03,N Current (RMS),A,80.6
891476,WORCESTER AVENUE,2024-01-28T17:10:00.000+00:00,feeder,03,L3 Current (RMS),A,41.0
891476,WORCESTER AVENUE,2024-01-28T17:10:00.000+00:00,feeder,03,L2 Current (RMS),A,127.4
891476,WORCESTER AVENUE,2024-01-28T17:10:00.000+00:00,feeder,03,L1 Current (RMS),A,107.0
891476,WORCESTER AVENUE,2024-01-28T17:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.07
891476,WORCESTER AVENUE,2024-01-28T17:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.8
891476,WORCESTER AVENUE,2024-01-28T17:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.77
891476,WORCESTER AVENUE,2024-01-28T17:10:00.000+00:00,feeder,02,L3 Active Power,kW,11.82
891476,WORCESTER AVENUE,2024-01-28T17:10:00.000+00:00,feeder,02,L2 Active Power,kW,21.33
891476,WORCESTER AVENUE,2024-01-28T17:10:00.000+00:00,feeder,02,L1 Active Power,kW,14.24
891476,WORCESTER AVENUE,2024-01-28T17:10:00.000+00:00,feeder,02,N Current (RMS),A,42.2
891476,WORCESTER AVENUE,2024-01-28T17:10:00.000+00:00,feeder,02,L3 Current (RMS),A,50.6
891476,WORCESTER AVENUE,2024-01-28T17:10:00.000+00:00,feeder,02,L2 Current (RMS),A,89.9
891476,WORCESTER AVENUE,2024-01-28T17:10:00.000+00:00,feeder,02,L1 Current (RMS),A,61.0
891476,WORCESTER AVENUE,2024-01-28T17:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.95
891476,WORCESTER AVENUE,2024-01-28T17:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.03
891476,WORCESTER AVENUE,2024-01-28T17:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.66
891476,WORCESTER AVENUE,2024-01-28T17:10:00.000+00:00,feeder,01,L3 Active Power,kW,23.79
891476,WORCESTER AVENUE,2024-01-28T17:10:00.000+00:00,feeder,01,L2 Active Power,kW,14.95
891476,WORCESTER AVENUE,2024-01-28T17:10:00.000+00:00,feeder,01,L1 Active Power,kW,19.41
891476,WORCESTER AVENUE,2024-01-28T17:10:00.000+00:00,feeder,01,N Current (RMS),A,48.5
891476,WORCESTER AVENUE,2024-01-28T17:10:00.000+00:00,feeder,01,L3 Current (RMS),A,101.1
891476,WORCESTER AVENUE,2024-01-28T17:10:00.000+00:00,feeder,01,L2 Current (RMS),A,64.3
891476,WORCESTER AVENUE,2024-01-28T17:10:00.000+00:00,feeder,01,L1 Current (RMS),A,82.7
891476,WORCESTER AVENUE,2024-01-28T17:10:00.000+00:00,transformer,,Temperature,C,26.6
891476,WORCESTER AVENUE,2024-01-28T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
891476,WORCESTER AVENUE,2024-01-28T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.71
891476,WORCESTER AVENUE,2024-01-28T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.73
891476,WORCESTER AVENUE,2024-01-28T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.7
891476,WORCESTER AVENUE,2024-01-28T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
891476,WORCESTER AVENUE,2024-01-28T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.12
891476,WORCESTER AVENUE,2024-01-28T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.88
891476,WORCESTER AVENUE,2024-01-28T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.04
891476,WORCESTER AVENUE,2024-01-28T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.81
891476,WORCESTER AVENUE,2024-01-28T17:10:00.000+00:00,busbar,,L3 Active Power,kW,64.15
891476,WORCESTER AVENUE,2024-01-28T17:10:00.000+00:00,busbar,,L2 Active Power,kW,76.95
891476,WORCESTER AVENUE,2024-01-28T17:10:00.000+00:00,busbar,,L1 Active Power,kW,68.7
891476,WORCESTER AVENUE,2024-01-28T17:10:00.000+00:00,busbar,,N Current (RMS),A,110.9
891476,WORCESTER AVENUE,2024-01-28T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,270.1
891476,WORCESTER AVENUE,2024-01-28T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,323.5
891476,WORCESTER AVENUE,2024-01-28T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,290.3
891476,WORCESTER AVENUE,2024-01-28T17:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.53
891476,WORCESTER AVENUE,2024-01-28T17:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.15
891476,WORCESTER AVENUE,2024-01-28T17:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.82
891476,WORCESTER AVENUE,2024-01-28T17:00:00.000+00:00,feeder,04,L3 Active Power,kW,17.64
891476,WORCESTER AVENUE,2024-01-28T17:00:00.000+00:00,feeder,04,L2 Active Power,kW,10.36
891476,WORCESTER AVENUE,2024-01-28T17:00:00.000+00:00,feeder,04,L1 Active Power,kW,12.23
891476,WORCESTER AVENUE,2024-01-28T17:00:00.000+00:00,feeder,04,N Current (RMS),A,35.0
891476,WORCESTER AVENUE,2024-01-28T17:00:00.000+00:00,feeder,04,L3 Current (RMS),A,74.3
891476,WORCESTER AVENUE,2024-01-28T17:00:00.000+00:00,feeder,04,L2 Current (RMS),A,44.6
891476,WORCESTER AVENUE,2024-01-28T17:00:00.000+00:00,feeder,04,L1 Current (RMS),A,52.4
891476,WORCESTER AVENUE,2024-01-28T17:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.13
891476,WORCESTER AVENUE,2024-01-28T17:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.55
891476,WORCESTER AVENUE,2024-01-28T17:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.65
891476,WORCESTER AVENUE,2024-01-28T17:00:00.000+00:00,feeder,03,L3 Active Power,kW,9.48
891476,WORCESTER AVENUE,2024-01-28T17:00:00.000+00:00,feeder,03,L2 Active Power,kW,21.06
891476,WORCESTER AVENUE,2024-01-28T17:00:00.000+00:00,feeder,03,L1 Active Power,kW,21.77
891476,WORCESTER AVENUE,2024-01-28T17:00:00.000+00:00,feeder,03,N Current (RMS),A,57.0
891476,WORCESTER AVENUE,2024-01-28T17:00:00.000+00:00,feeder,03,L3 Current (RMS),A,41.8
891476,WORCESTER AVENUE,2024-01-28T17:00:00.000+00:00,feeder,03,L2 Current (RMS),A,89.2
891476,WORCESTER AVENUE,2024-01-28T17:00:00.000+00:00,feeder,03,L1 Current (RMS),A,92.5
891476,WORCESTER AVENUE,2024-01-28T17:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.44
891476,WORCESTER AVENUE,2024-01-28T17:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.61
891476,WORCESTER AVENUE,2024-01-28T17:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.86
891476,WORCESTER AVENUE,2024-01-28T17:00:00.000+00:00,feeder,02,L3 Active Power,kW,12.73
891476,WORCESTER AVENUE,2024-01-28T17:00:00.000+00:00,feeder,02,L2 Active Power,kW,22.87
891476,WORCESTER AVENUE,2024-01-28T17:00:00.000+00:00,feeder,02,L1 Active Power,kW,12.24
891476,WORCESTER AVENUE,2024-01-28T17:00:00.000+00:00,feeder,02,N Current (RMS),A,44.8
891476,WORCESTER AVENUE,2024-01-28T17:00:00.000+00:00,feeder,02,L3 Current (RMS),A,54.3
891476,WORCESTER AVENUE,2024-01-28T17:00:00.000+00:00,feeder,02,L2 Current (RMS),A,95.7
891476,WORCESTER AVENUE,2024-01-28T17:00:00.000+00:00,feeder,02,L1 Current (RMS),A,52.4
891476,WORCESTER AVENUE,2024-01-28T17:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.37
891476,WORCESTER AVENUE,2024-01-28T17:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.58
891476,WORCESTER AVENUE,2024-01-28T17:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.61
891476,WORCESTER AVENUE,2024-01-28T17:00:00.000+00:00,feeder,01,L3 Active Power,kW,24.52
891476,WORCESTER AVENUE,2024-01-28T17:00:00.000+00:00,feeder,01,L2 Active Power,kW,15.23
891476,WORCESTER AVENUE,2024-01-28T17:00:00.000+00:00,feeder,01,L1 Active Power,kW,19.29
891476,WORCESTER AVENUE,2024-01-28T17:00:00.000+00:00,feeder,01,N Current (RMS),A,50.4
891476,WORCESTER AVENUE,2024-01-28T17:00:00.000+00:00,feeder,01,L3 Current (RMS),A,104.1
891476,WORCESTER AVENUE,2024-01-28T17:00:00.000+00:00,feeder,01,L2 Current (RMS),A,65.2
891476,WORCESTER AVENUE,2024-01-28T17:00:00.000+00:00,feeder,01,L1 Current (RMS),A,81.8
891476,WORCESTER AVENUE,2024-01-28T17:00:00.000+00:00,transformer,,Temperature,C,26.5
891476,WORCESTER AVENUE,2024-01-28T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
891476,WORCESTER AVENUE,2024-01-28T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.18
891476,WORCESTER AVENUE,2024-01-28T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
891476,WORCESTER AVENUE,2024-01-28T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.71
891476,WORCESTER AVENUE,2024-01-28T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
891476,WORCESTER AVENUE,2024-01-28T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.99
891476,WORCESTER AVENUE,2024-01-28T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
891476,WORCESTER AVENUE,2024-01-28T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.89
891476,WORCESTER AVENUE,2024-01-28T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.94
891476,WORCESTER AVENUE,2024-01-28T17:00:00.000+00:00,busbar,,L3 Active Power,kW,64.36
891476,WORCESTER AVENUE,2024-01-28T17:00:00.000+00:00,busbar,,L2 Active Power,kW,69.52
891476,WORCESTER AVENUE,2024-01-28T17:00:00.000+00:00,busbar,,L1 Active Power,kW,65.52
891476,WORCESTER AVENUE,2024-01-28T17:00:00.000+00:00,busbar,,N Current (RMS),A,106.3
891476,WORCESTER AVENUE,2024-01-28T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,271.0
891476,WORCESTER AVENUE,2024-01-28T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,292.9
891476,WORCESTER AVENUE,2024-01-28T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,276.2
891476,WORCESTER AVENUE,2024-01-28T16:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.45
891476,WORCESTER AVENUE,2024-01-28T16:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.24
891476,WORCESTER AVENUE,2024-01-28T16:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.04
891476,WORCESTER AVENUE,2024-01-28T16:50:00.000+00:00,feeder,04,L3 Active Power,kW,16.99
891476,WORCESTER AVENUE,2024-01-28T16:50:00.000+00:00,feeder,04,L2 Active Power,kW,11.05
891476,WORCESTER AVENUE,2024-01-28T16:50:00.000+00:00,feeder,04,L1 Active Power,kW,12.26
891476,WORCESTER AVENUE,2024-01-28T16:50:00.000+00:00,feeder,04,N Current (RMS),A,31.9
891476,WORCESTER AVENUE,2024-01-28T16:50:00.000+00:00,feeder,04,L3 Current (RMS),A,72.3
891476,WORCESTER AVENUE,2024-01-28T16:50:00.000+00:00,feeder,04,L2 Current (RMS),A,47.9
891476,WORCESTER AVENUE,2024-01-28T16:50:00.000+00:00,feeder,04,L1 Current (RMS),A,53.2
891476,WORCESTER AVENUE,2024-01-28T16:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.3
891476,WORCESTER AVENUE,2024-01-28T16:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.43
891476,WORCESTER AVENUE,2024-01-28T16:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.15
891476,WORCESTER AVENUE,2024-01-28T16:50:00.000+00:00,feeder,03,L3 Active Power,kW,11.45
891476,WORCESTER AVENUE,2024-01-28T16:50:00.000+00:00,feeder,03,L2 Active Power,kW,21.75
891476,WORCESTER AVENUE,2024-01-28T16:50:00.000+00:00,feeder,03,L1 Active Power,kW,18.16
891476,WORCESTER AVENUE,2024-01-28T16:50:00.000+00:00,feeder,03,N Current (RMS),A,44.5
891476,WORCESTER AVENUE,2024-01-28T16:50:00.000+00:00,feeder,03,L3 Current (RMS),A,50.3
891476,WORCESTER AVENUE,2024-01-28T16:50:00.000+00:00,feeder,03,L2 Current (RMS),A,93.0
891476,WORCESTER AVENUE,2024-01-28T16:50:00.000+00:00,feeder,03,L1 Current (RMS),A,78.5
891476,WORCESTER AVENUE,2024-01-28T16:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.11
891476,WORCESTER AVENUE,2024-01-28T16:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.05
891476,WORCESTER AVENUE,2024-01-28T16:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.06
891476,WORCESTER AVENUE,2024-01-28T16:50:00.000+00:00,feeder,02,L3 Active Power,kW,14.5
891476,WORCESTER AVENUE,2024-01-28T16:50:00.000+00:00,feeder,02,L2 Active Power,kW,18.98
891476,WORCESTER AVENUE,2024-01-28T16:50:00.000+00:00,feeder,02,L1 Active Power,kW,9.71
891476,WORCESTER AVENUE,2024-01-28T16:50:00.000+00:00,feeder,02,N Current (RMS),A,40.5
891476,WORCESTER AVENUE,2024-01-28T16:50:00.000+00:00,feeder,02,L3 Current (RMS),A,64.1
891476,WORCESTER AVENUE,2024-01-28T16:50:00.000+00:00,feeder,02,L2 Current (RMS),A,82.1
891476,WORCESTER AVENUE,2024-01-28T16:50:00.000+00:00,feeder,02,L1 Current (RMS),A,42.0
891476,WORCESTER AVENUE,2024-01-28T16:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.06
891476,WORCESTER AVENUE,2024-01-28T16:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.22
891476,WORCESTER AVENUE,2024-01-28T16:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.47
891476,WORCESTER AVENUE,2024-01-28T16:50:00.000+00:00,feeder,01,L3 Active Power,kW,20.49
891476,WORCESTER AVENUE,2024-01-28T16:50:00.000+00:00,feeder,01,L2 Active Power,kW,19.6
891476,WORCESTER AVENUE,2024-01-28T16:50:00.000+00:00,feeder,01,L1 Active Power,kW,18.81
891476,WORCESTER AVENUE,2024-01-28T16:50:00.000+00:00,feeder,01,N Current (RMS),A,34.5
891476,WORCESTER AVENUE,2024-01-28T16:50:00.000+00:00,feeder,01,L3 Current (RMS),A,87.6
891476,WORCESTER AVENUE,2024-01-28T16:50:00.000+00:00,feeder,01,L2 Current (RMS),A,84.0
891476,WORCESTER AVENUE,2024-01-28T16:50:00.000+00:00,feeder,01,L1 Current (RMS),A,81.2
891476,WORCESTER AVENUE,2024-01-28T16:50:00.000+00:00,transformer,,Temperature,C,26.3
891476,WORCESTER AVENUE,2024-01-28T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
891476,WORCESTER AVENUE,2024-01-28T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.33
891476,WORCESTER AVENUE,2024-01-28T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
891476,WORCESTER AVENUE,2024-01-28T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.65
891476,WORCESTER AVENUE,2024-01-28T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
891476,WORCESTER AVENUE,2024-01-28T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.19
891476,WORCESTER AVENUE,2024-01-28T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.7
891476,WORCESTER AVENUE,2024-01-28T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.95
891476,WORCESTER AVENUE,2024-01-28T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.71
891476,WORCESTER AVENUE,2024-01-28T16:50:00.000+00:00,busbar,,L3 Active Power,kW,63.43
891476,WORCESTER AVENUE,2024-01-28T16:50:00.000+00:00,busbar,,L2 Active Power,kW,71.39
891476,WORCESTER AVENUE,2024-01-28T16:50:00.000+00:00,busbar,,L1 Active Power,kW,58.94
891476,WORCESTER AVENUE,2024-01-28T16:50:00.000+00:00,busbar,,N Current (RMS),A,103.0
891476,WORCESTER AVENUE,2024-01-28T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,270.3
891476,WORCESTER AVENUE,2024-01-28T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,303.3
891476,WORCESTER AVENUE,2024-01-28T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,252.2
891476,WORCESTER AVENUE,2024-01-28T16:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.16
891476,WORCESTER AVENUE,2024-01-28T16:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.08
891476,WORCESTER AVENUE,2024-01-28T16:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.74
891476,WORCESTER AVENUE,2024-01-28T16:40:00.000+00:00,feeder,04,L3 Active Power,kW,18.43
891476,WORCESTER AVENUE,2024-01-28T16:40:00.000+00:00,feeder,04,L2 Active Power,kW,12.46
891476,WORCESTER AVENUE,2024-01-28T16:40:00.000+00:00,feeder,04,L1 Active Power,kW,16.32
891476,WORCESTER AVENUE,2024-01-28T16:40:00.000+00:00,feeder,04,N Current (RMS),A,32.5
891476,WORCESTER AVENUE,2024-01-28T16:40:00.000+00:00,feeder,04,L3 Current (RMS),A,78.4
891476,WORCESTER AVENUE,2024-01-28T16:40:00.000+00:00,feeder,04,L2 Current (RMS),A,53.3
891476,WORCESTER AVENUE,2024-01-28T16:40:00.000+00:00,feeder,04,L1 Current (RMS),A,69.7
891476,WORCESTER AVENUE,2024-01-28T16:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.66
891476,WORCESTER AVENUE,2024-01-28T16:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.01
891476,WORCESTER AVENUE,2024-01-28T16:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.0
891476,WORCESTER AVENUE,2024-01-28T16:40:00.000+00:00,feeder,03,L3 Active Power,kW,10.01
891476,WORCESTER AVENUE,2024-01-28T16:40:00.000+00:00,feeder,03,L2 Active Power,kW,19.58
891476,WORCESTER AVENUE,2024-01-28T16:40:00.000+00:00,feeder,03,L1 Active Power,kW,29.73
891476,WORCESTER AVENUE,2024-01-28T16:40:00.000+00:00,feeder,03,N Current (RMS),A,79.8
891476,WORCESTER AVENUE,2024-01-28T16:40:00.000+00:00,feeder,03,L3 Current (RMS),A,43.7
891476,WORCESTER AVENUE,2024-01-28T16:40:00.000+00:00,feeder,03,L2 Current (RMS),A,84.1
891476,WORCESTER AVENUE,2024-01-28T16:40:00.000+00:00,feeder,03,L1 Current (RMS),A,128.8
891476,WORCESTER AVENUE,2024-01-28T16:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.22
891476,WORCESTER AVENUE,2024-01-28T16:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.03
891476,WORCESTER AVENUE,2024-01-28T16:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.22
891476,WORCESTER AVENUE,2024-01-28T16:40:00.000+00:00,feeder,02,L3 Active Power,kW,14.07
891476,WORCESTER AVENUE,2024-01-28T16:40:00.000+00:00,feeder,02,L2 Active Power,kW,18.64
891476,WORCESTER AVENUE,2024-01-28T16:40:00.000+00:00,feeder,02,L1 Active Power,kW,8.16
891476,WORCESTER AVENUE,2024-01-28T16:40:00.000+00:00,feeder,02,N Current (RMS),A,37.1
891476,WORCESTER AVENUE,2024-01-28T16:40:00.000+00:00,feeder,02,L3 Current (RMS),A,60.5
891476,WORCESTER AVENUE,2024-01-28T16:40:00.000+00:00,feeder,02,L2 Current (RMS),A,79.3
891476,WORCESTER AVENUE,2024-01-28T16:40:00.000+00:00,feeder,02,L1 Current (RMS),A,35.8
891476,WORCESTER AVENUE,2024-01-28T16:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.88
891476,WORCESTER AVENUE,2024-01-28T16:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.37
891476,WORCESTER AVENUE,2024-01-28T16:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.25
891476,WORCESTER AVENUE,2024-01-28T16:40:00.000+00:00,feeder,01,L3 Active Power,kW,19.85
891476,WORCESTER AVENUE,2024-01-28T16:40:00.000+00:00,feeder,01,L2 Active Power,kW,14.54
891476,WORCESTER AVENUE,2024-01-28T16:40:00.000+00:00,feeder,01,L1 Active Power,kW,18.15
891476,WORCESTER AVENUE,2024-01-28T16:40:00.000+00:00,feeder,01,N Current (RMS),A,38.3
891476,WORCESTER AVENUE,2024-01-28T16:40:00.000+00:00,feeder,01,L3 Current (RMS),A,84.6
891476,WORCESTER AVENUE,2024-01-28T16:40:00.000+00:00,feeder,01,L2 Current (RMS),A,63.8
891476,WORCESTER AVENUE,2024-01-28T16:40:00.000+00:00,feeder,01,L1 Current (RMS),A,78.2
891476,WORCESTER AVENUE,2024-01-28T16:40:00.000+00:00,transformer,,Temperature,C,26.2
891476,WORCESTER AVENUE,2024-01-28T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
891476,WORCESTER AVENUE,2024-01-28T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.77
891476,WORCESTER AVENUE,2024-01-28T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.78
891476,WORCESTER AVENUE,2024-01-28T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.01
891476,WORCESTER AVENUE,2024-01-28T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
891476,WORCESTER AVENUE,2024-01-28T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.38
891476,WORCESTER AVENUE,2024-01-28T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.48
891476,WORCESTER AVENUE,2024-01-28T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.48
891476,WORCESTER AVENUE,2024-01-28T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.2
891476,WORCESTER AVENUE,2024-01-28T16:40:00.000+00:00,busbar,,L3 Active Power,kW,62.36
891476,WORCESTER AVENUE,2024-01-28T16:40:00.000+00:00,busbar,,L2 Active Power,kW,65.23
891476,WORCESTER AVENUE,2024-01-28T16:40:00.000+00:00,busbar,,L1 Active Power,kW,72.35
891476,WORCESTER AVENUE,2024-01-28T16:40:00.000+00:00,busbar,,N Current (RMS),A,110.3
891476,WORCESTER AVENUE,2024-01-28T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,264.4
891476,WORCESTER AVENUE,2024-01-28T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,277.5
891476,WORCESTER AVENUE,2024-01-28T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,307.6
891476,WORCESTER AVENUE,2024-01-28T16:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.14
891476,WORCESTER AVENUE,2024-01-28T16:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.12
891476,WORCESTER AVENUE,2024-01-28T16:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.87
891476,WORCESTER AVENUE,2024-01-28T16:30:00.000+00:00,feeder,04,L3 Active Power,kW,18.16
891476,WORCESTER AVENUE,2024-01-28T16:30:00.000+00:00,feeder,04,L2 Active Power,kW,11.2
891476,WORCESTER AVENUE,2024-01-28T16:30:00.000+00:00,feeder,04,L1 Active Power,kW,14.28
891476,WORCESTER AVENUE,2024-01-28T16:30:00.000+00:00,feeder,04,N Current (RMS),A,34.2
891476,WORCESTER AVENUE,2024-01-28T16:30:00.000+00:00,feeder,04,L3 Current (RMS),A,77.0
891476,WORCESTER AVENUE,2024-01-28T16:30:00.000+00:00,feeder,04,L2 Current (RMS),A,48.7
891476,WORCESTER AVENUE,2024-01-28T16:30:00.000+00:00,feeder,04,L1 Current (RMS),A,61.7
891476,WORCESTER AVENUE,2024-01-28T16:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.48
891476,WORCESTER AVENUE,2024-01-28T16:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.18
891476,WORCESTER AVENUE,2024-01-28T16:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.0
891476,WORCESTER AVENUE,2024-01-28T16:30:00.000+00:00,feeder,03,L3 Active Power,kW,9.75
891476,WORCESTER AVENUE,2024-01-28T16:30:00.000+00:00,feeder,03,L2 Active Power,kW,21.86
891476,WORCESTER AVENUE,2024-01-28T16:30:00.000+00:00,feeder,03,L1 Active Power,kW,22.45
891476,WORCESTER AVENUE,2024-01-28T16:30:00.000+00:00,feeder,03,N Current (RMS),A,64.6
891476,WORCESTER AVENUE,2024-01-28T16:30:00.000+00:00,feeder,03,L3 Current (RMS),A,42.9
891476,WORCESTER AVENUE,2024-01-28T16:30:00.000+00:00,feeder,03,L2 Current (RMS),A,93.6
891476,WORCESTER AVENUE,2024-01-28T16:30:00.000+00:00,feeder,03,L1 Current (RMS),A,99.8
891476,WORCESTER AVENUE,2024-01-28T16:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.56
891476,WORCESTER AVENUE,2024-01-28T16:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.13
891476,WORCESTER AVENUE,2024-01-28T16:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.94
891476,WORCESTER AVENUE,2024-01-28T16:30:00.000+00:00,feeder,02,L3 Active Power,kW,12.32
891476,WORCESTER AVENUE,2024-01-28T16:30:00.000+00:00,feeder,02,L2 Active Power,kW,23.8
891476,WORCESTER AVENUE,2024-01-28T16:30:00.000+00:00,feeder,02,L1 Active Power,kW,8.44
891476,WORCESTER AVENUE,2024-01-28T16:30:00.000+00:00,feeder,02,N Current (RMS),A,55.0
891476,WORCESTER AVENUE,2024-01-28T16:30:00.000+00:00,feeder,02,L3 Current (RMS),A,53.7
891476,WORCESTER AVENUE,2024-01-28T16:30:00.000+00:00,feeder,02,L2 Current (RMS),A,101.0
891476,WORCESTER AVENUE,2024-01-28T16:30:00.000+00:00,feeder,02,L1 Current (RMS),A,36.8
891476,WORCESTER AVENUE,2024-01-28T16:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.62
891476,WORCESTER AVENUE,2024-01-28T16:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.1
891476,WORCESTER AVENUE,2024-01-28T16:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.75
891476,WORCESTER AVENUE,2024-01-28T16:30:00.000+00:00,feeder,01,L3 Active Power,kW,14.23
891476,WORCESTER AVENUE,2024-01-28T16:30:00.000+00:00,feeder,01,L2 Active Power,kW,16.11
891476,WORCESTER AVENUE,2024-01-28T16:30:00.000+00:00,feeder,01,L1 Active Power,kW,19.52
891476,WORCESTER AVENUE,2024-01-28T16:30:00.000+00:00,feeder,01,N Current (RMS),A,31.8
891476,WORCESTER AVENUE,2024-01-28T16:30:00.000+00:00,feeder,01,L3 Current (RMS),A,61.7
891476,WORCESTER AVENUE,2024-01-28T16:30:00.000+00:00,feeder,01,L2 Current (RMS),A,69.1
891476,WORCESTER AVENUE,2024-01-28T16:30:00.000+00:00,feeder,01,L1 Current (RMS),A,83.0
891476,WORCESTER AVENUE,2024-01-28T16:30:00.000+00:00,transformer,,Temperature,C,26.0
891476,WORCESTER AVENUE,2024-01-28T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
891476,WORCESTER AVENUE,2024-01-28T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.78
891476,WORCESTER AVENUE,2024-01-28T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.81
891476,WORCESTER AVENUE,2024-01-28T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.64
891476,WORCESTER AVENUE,2024-01-28T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
891476,WORCESTER AVENUE,2024-01-28T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.46
891476,WORCESTER AVENUE,2024-01-28T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
891476,WORCESTER AVENUE,2024-01-28T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.54
891476,WORCESTER AVENUE,2024-01-28T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.56
891476,WORCESTER AVENUE,2024-01-28T16:30:00.000+00:00,busbar,,L3 Active Power,kW,54.46
891476,WORCESTER AVENUE,2024-01-28T16:30:00.000+00:00,busbar,,L2 Active Power,kW,72.96
891476,WORCESTER AVENUE,2024-01-28T16:30:00.000+00:00,busbar,,L1 Active Power,kW,64.69
891476,WORCESTER AVENUE,2024-01-28T16:30:00.000+00:00,busbar,,N Current (RMS),A,117.8
891476,WORCESTER AVENUE,2024-01-28T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,230.8
891476,WORCESTER AVENUE,2024-01-28T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,309.5
891476,WORCESTER AVENUE,2024-01-28T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,276.9
891476,WORCESTER AVENUE,2024-01-28T16:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.1
891476,WORCESTER AVENUE,2024-01-28T16:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.06
891476,WORCESTER AVENUE,2024-01-28T16:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.86
891476,WORCESTER AVENUE,2024-01-28T16:20:00.000+00:00,feeder,04,L3 Active Power,kW,19.03
891476,WORCESTER AVENUE,2024-01-28T16:20:00.000+00:00,feeder,04,L2 Active Power,kW,12.01
891476,WORCESTER AVENUE,2024-01-28T16:20:00.000+00:00,feeder,04,L1 Active Power,kW,11.11
891476,WORCESTER AVENUE,2024-01-28T16:20:00.000+00:00,feeder,04,N Current (RMS),A,40.7
891476,WORCESTER AVENUE,2024-01-28T16:20:00.000+00:00,feeder,04,L3 Current (RMS),A,80.8
891476,WORCESTER AVENUE,2024-01-28T16:20:00.000+00:00,feeder,04,L2 Current (RMS),A,51.7
891476,WORCESTER AVENUE,2024-01-28T16:20:00.000+00:00,feeder,04,L1 Current (RMS),A,49.0
891476,WORCESTER AVENUE,2024-01-28T16:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.29
891476,WORCESTER AVENUE,2024-01-28T16:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.56
891476,WORCESTER AVENUE,2024-01-28T16:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.84
891476,WORCESTER AVENUE,2024-01-28T16:20:00.000+00:00,feeder,03,L3 Active Power,kW,10.14
891476,WORCESTER AVENUE,2024-01-28T16:20:00.000+00:00,feeder,03,L2 Active Power,kW,22.29
891476,WORCESTER AVENUE,2024-01-28T16:20:00.000+00:00,feeder,03,L1 Active Power,kW,24.97
891476,WORCESTER AVENUE,2024-01-28T16:20:00.000+00:00,feeder,03,N Current (RMS),A,63.2
891476,WORCESTER AVENUE,2024-01-28T16:20:00.000+00:00,feeder,03,L3 Current (RMS),A,44.3
891476,WORCESTER AVENUE,2024-01-28T16:20:00.000+00:00,feeder,03,L2 Current (RMS),A,94.6
891476,WORCESTER AVENUE,2024-01-28T16:20:00.000+00:00,feeder,03,L1 Current (RMS),A,106.0
891476,WORCESTER AVENUE,2024-01-28T16:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.33
891476,WORCESTER AVENUE,2024-01-28T16:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.26
891476,WORCESTER AVENUE,2024-01-28T16:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.83
891476,WORCESTER AVENUE,2024-01-28T16:20:00.000+00:00,feeder,02,L3 Active Power,kW,12.76
891476,WORCESTER AVENUE,2024-01-28T16:20:00.000+00:00,feeder,02,L2 Active Power,kW,21.38
891476,WORCESTER AVENUE,2024-01-28T16:20:00.000+00:00,feeder,02,L1 Active Power,kW,9.2
891476,WORCESTER AVENUE,2024-01-28T16:20:00.000+00:00,feeder,02,N Current (RMS),A,44.3
891476,WORCESTER AVENUE,2024-01-28T16:20:00.000+00:00,feeder,02,L3 Current (RMS),A,54.3
891476,WORCESTER AVENUE,2024-01-28T16:20:00.000+00:00,feeder,02,L2 Current (RMS),A,90.7
891476,WORCESTER AVENUE,2024-01-28T16:20:00.000+00:00,feeder,02,L1 Current (RMS),A,39.7
891476,WORCESTER AVENUE,2024-01-28T16:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.53
891476,WORCESTER AVENUE,2024-01-28T16:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.63
891476,WORCESTER AVENUE,2024-01-28T16:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.68
891476,WORCESTER AVENUE,2024-01-28T16:20:00.000+00:00,feeder,01,L3 Active Power,kW,12.99
891476,WORCESTER AVENUE,2024-01-28T16:20:00.000+00:00,feeder,01,L2 Active Power,kW,14.24
891476,WORCESTER AVENUE,2024-01-28T16:20:00.000+00:00,feeder,01,L1 Active Power,kW,22.32
891476,WORCESTER AVENUE,2024-01-28T16:20:00.000+00:00,feeder,01,N Current (RMS),A,40.4
891476,WORCESTER AVENUE,2024-01-28T16:20:00.000+00:00,feeder,01,L3 Current (RMS),A,56.2
891476,WORCESTER AVENUE,2024-01-28T16:20:00.000+00:00,feeder,01,L2 Current (RMS),A,60.8
891476,WORCESTER AVENUE,2024-01-28T16:20:00.000+00:00,feeder,01,L1 Current (RMS),A,94.4
891476,WORCESTER AVENUE,2024-01-28T16:20:00.000+00:00,transformer,,Temperature,C,25.9
891476,WORCESTER AVENUE,2024-01-28T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
891476,WORCESTER AVENUE,2024-01-28T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.42
891476,WORCESTER AVENUE,2024-01-28T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.79
891476,WORCESTER AVENUE,2024-01-28T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.42
891476,WORCESTER AVENUE,2024-01-28T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
891476,WORCESTER AVENUE,2024-01-28T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.81
891476,WORCESTER AVENUE,2024-01-28T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
891476,WORCESTER AVENUE,2024-01-28T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.52
891476,WORCESTER AVENUE,2024-01-28T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.21
891476,WORCESTER AVENUE,2024-01-28T16:20:00.000+00:00,busbar,,L3 Active Power,kW,54.93
891476,WORCESTER AVENUE,2024-01-28T16:20:00.000+00:00,busbar,,L2 Active Power,kW,69.92
891476,WORCESTER AVENUE,2024-01-28T16:20:00.000+00:00,busbar,,L1 Active Power,kW,67.6
891476,WORCESTER AVENUE,2024-01-28T16:20:00.000+00:00,busbar,,N Current (RMS),A,108.9
891476,WORCESTER AVENUE,2024-01-28T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,231.0
891476,WORCESTER AVENUE,2024-01-28T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,295.1
891476,WORCESTER AVENUE,2024-01-28T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,285.2
891476,WORCESTER AVENUE,2024-01-28T16:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.26
891476,WORCESTER AVENUE,2024-01-28T16:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.07
891476,WORCESTER AVENUE,2024-01-28T16:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.67
891476,WORCESTER AVENUE,2024-01-28T16:10:00.000+00:00,feeder,04,L3 Active Power,kW,13.95
891476,WORCESTER AVENUE,2024-01-28T16:10:00.000+00:00,feeder,04,L2 Active Power,kW,11.12
891476,WORCESTER AVENUE,2024-01-28T16:10:00.000+00:00,feeder,04,L1 Active Power,kW,11.37
891476,WORCESTER AVENUE,2024-01-28T16:10:00.000+00:00,feeder,04,N Current (RMS),A,31.4
891476,WORCESTER AVENUE,2024-01-28T16:10:00.000+00:00,feeder,04,L3 Current (RMS),A,60.4
891476,WORCESTER AVENUE,2024-01-28T16:10:00.000+00:00,feeder,04,L2 Current (RMS),A,47.9
891476,WORCESTER AVENUE,2024-01-28T16:10:00.000+00:00,feeder,04,L1 Current (RMS),A,49.9
891476,WORCESTER AVENUE,2024-01-28T16:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.59
891476,WORCESTER AVENUE,2024-01-28T16:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
891476,WORCESTER AVENUE,2024-01-28T16:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.09
891476,WORCESTER AVENUE,2024-01-28T16:10:00.000+00:00,feeder,03,L3 Active Power,kW,5.77
891476,WORCESTER AVENUE,2024-01-28T16:10:00.000+00:00,feeder,03,L2 Active Power,kW,23.12
891476,WORCESTER AVENUE,2024-01-28T16:10:00.000+00:00,feeder,03,L1 Active Power,kW,15.81
891476,WORCESTER AVENUE,2024-01-28T16:10:00.000+00:00,feeder,03,N Current (RMS),A,67.4
891476,WORCESTER AVENUE,2024-01-28T16:10:00.000+00:00,feeder,03,L3 Current (RMS),A,26.1
891476,WORCESTER AVENUE,2024-01-28T16:10:00.000+00:00,feeder,03,L2 Current (RMS),A,99.4
891476,WORCESTER AVENUE,2024-01-28T16:10:00.000+00:00,feeder,03,L1 Current (RMS),A,67.8
891476,WORCESTER AVENUE,2024-01-28T16:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.59
891476,WORCESTER AVENUE,2024-01-28T16:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.07
891476,WORCESTER AVENUE,2024-01-28T16:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.6
891476,WORCESTER AVENUE,2024-01-28T16:10:00.000+00:00,feeder,02,L3 Active Power,kW,14.2
891476,WORCESTER AVENUE,2024-01-28T16:10:00.000+00:00,feeder,02,L2 Active Power,kW,15.73
891476,WORCESTER AVENUE,2024-01-28T16:10:00.000+00:00,feeder,02,L1 Active Power,kW,11.91
891476,WORCESTER AVENUE,2024-01-28T16:10:00.000+00:00,feeder,02,N Current (RMS),A,28.4
891476,WORCESTER AVENUE,2024-01-28T16:10:00.000+00:00,feeder,02,L3 Current (RMS),A,60.4
891476,WORCESTER AVENUE,2024-01-28T16:10:00.000+00:00,feeder,02,L2 Current (RMS),A,67.6
891476,WORCESTER AVENUE,2024-01-28T16:10:00.000+00:00,feeder,02,L1 Current (RMS),A,50.8
891476,WORCESTER AVENUE,2024-01-28T16:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.73
891476,WORCESTER AVENUE,2024-01-28T16:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.86
891476,WORCESTER AVENUE,2024-01-28T16:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.88
891476,WORCESTER AVENUE,2024-01-28T16:10:00.000+00:00,feeder,01,L3 Active Power,kW,11.43
891476,WORCESTER AVENUE,2024-01-28T16:10:00.000+00:00,feeder,01,L2 Active Power,kW,10.63
891476,WORCESTER AVENUE,2024-01-28T16:10:00.000+00:00,feeder,01,L1 Active Power,kW,19.78
891476,WORCESTER AVENUE,2024-01-28T16:10:00.000+00:00,feeder,01,N Current (RMS),A,42.1
891476,WORCESTER AVENUE,2024-01-28T16:10:00.000+00:00,feeder,01,L3 Current (RMS),A,49.4
891476,WORCESTER AVENUE,2024-01-28T16:10:00.000+00:00,feeder,01,L2 Current (RMS),A,46.6
891476,WORCESTER AVENUE,2024-01-28T16:10:00.000+00:00,feeder,01,L1 Current (RMS),A,83.4
891476,WORCESTER AVENUE,2024-01-28T16:10:00.000+00:00,transformer,,Temperature,C,25.9
891476,WORCESTER AVENUE,2024-01-28T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
891476,WORCESTER AVENUE,2024-01-28T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.5
891476,WORCESTER AVENUE,2024-01-28T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.87
891476,WORCESTER AVENUE,2024-01-28T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.1
891476,WORCESTER AVENUE,2024-01-28T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
891476,WORCESTER AVENUE,2024-01-28T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.51
891476,WORCESTER AVENUE,2024-01-28T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.18
891476,WORCESTER AVENUE,2024-01-28T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.99
891476,WORCESTER AVENUE,2024-01-28T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.24
891476,WORCESTER AVENUE,2024-01-28T16:10:00.000+00:00,busbar,,L3 Active Power,kW,45.35
891476,WORCESTER AVENUE,2024-01-28T16:10:00.000+00:00,busbar,,L2 Active Power,kW,60.59
891476,WORCESTER AVENUE,2024-01-28T16:10:00.000+00:00,busbar,,L1 Active Power,kW,58.86
891476,WORCESTER AVENUE,2024-01-28T16:10:00.000+00:00,busbar,,N Current (RMS),A,116.9
891476,WORCESTER AVENUE,2024-01-28T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,192.6
891476,WORCESTER AVENUE,2024-01-28T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,257.7
891476,WORCESTER AVENUE,2024-01-28T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,248.4
891476,WORCESTER AVENUE,2024-01-28T16:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.53
891476,WORCESTER AVENUE,2024-01-28T16:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.25
891476,WORCESTER AVENUE,2024-01-28T16:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.84
891476,WORCESTER AVENUE,2024-01-28T16:00:00.000+00:00,feeder,04,L3 Active Power,kW,11.82
891476,WORCESTER AVENUE,2024-01-28T16:00:00.000+00:00,feeder,04,L2 Active Power,kW,9.63
891476,WORCESTER AVENUE,2024-01-28T16:00:00.000+00:00,feeder,04,L1 Active Power,kW,12.56
891476,WORCESTER AVENUE,2024-01-28T16:00:00.000+00:00,feeder,04,N Current (RMS),A,24.3
891476,WORCESTER AVENUE,2024-01-28T16:00:00.000+00:00,feeder,04,L3 Current (RMS),A,50.4
891476,WORCESTER AVENUE,2024-01-28T16:00:00.000+00:00,feeder,04,L2 Current (RMS),A,41.5
891476,WORCESTER AVENUE,2024-01-28T16:00:00.000+00:00,feeder,04,L1 Current (RMS),A,53.9
891476,WORCESTER AVENUE,2024-01-28T16:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.91
891476,WORCESTER AVENUE,2024-01-28T16:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.24
891476,WORCESTER AVENUE,2024-01-28T16:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.53
891476,WORCESTER AVENUE,2024-01-28T16:00:00.000+00:00,feeder,03,L3 Active Power,kW,4.9
891476,WORCESTER AVENUE,2024-01-28T16:00:00.000+00:00,feeder,03,L2 Active Power,kW,27.65
891476,WORCESTER AVENUE,2024-01-28T16:00:00.000+00:00,feeder,03,L1 Active Power,kW,16.27
891476,WORCESTER AVENUE,2024-01-28T16:00:00.000+00:00,feeder,03,N Current (RMS),A,80.8
891476,WORCESTER AVENUE,2024-01-28T16:00:00.000+00:00,feeder,03,L3 Current (RMS),A,23.5
891476,WORCESTER AVENUE,2024-01-28T16:00:00.000+00:00,feeder,03,L2 Current (RMS),A,116.9
891476,WORCESTER AVENUE,2024-01-28T16:00:00.000+00:00,feeder,03,L1 Current (RMS),A,70.3
891476,WORCESTER AVENUE,2024-01-28T16:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.97
891476,WORCESTER AVENUE,2024-01-28T16:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.21
891476,WORCESTER AVENUE,2024-01-28T16:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.55
891476,WORCESTER AVENUE,2024-01-28T16:00:00.000+00:00,feeder,02,L3 Active Power,kW,10.22
891476,WORCESTER AVENUE,2024-01-28T16:00:00.000+00:00,feeder,02,L2 Active Power,kW,15.36
891476,WORCESTER AVENUE,2024-01-28T16:00:00.000+00:00,feeder,02,L1 Active Power,kW,8.59
891476,WORCESTER AVENUE,2024-01-28T16:00:00.000+00:00,feeder,02,N Current (RMS),A,34.7
891476,WORCESTER AVENUE,2024-01-28T16:00:00.000+00:00,feeder,02,L3 Current (RMS),A,43.9
891476,WORCESTER AVENUE,2024-01-28T16:00:00.000+00:00,feeder,02,L2 Current (RMS),A,65.9
891476,WORCESTER AVENUE,2024-01-28T16:00:00.000+00:00,feeder,02,L1 Current (RMS),A,37.5
891476,WORCESTER AVENUE,2024-01-28T16:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.69
891476,WORCESTER AVENUE,2024-01-28T16:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.37
891476,WORCESTER AVENUE,2024-01-28T16:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.05
891476,WORCESTER AVENUE,2024-01-28T16:00:00.000+00:00,feeder,01,L3 Active Power,kW,10.33
891476,WORCESTER AVENUE,2024-01-28T16:00:00.000+00:00,feeder,01,L2 Active Power,kW,15.72
891476,WORCESTER AVENUE,2024-01-28T16:00:00.000+00:00,feeder,01,L1 Active Power,kW,21.24
891476,WORCESTER AVENUE,2024-01-28T16:00:00.000+00:00,feeder,01,N Current (RMS),A,44.9
891476,WORCESTER AVENUE,2024-01-28T16:00:00.000+00:00,feeder,01,L3 Current (RMS),A,44.9
891476,WORCESTER AVENUE,2024-01-28T16:00:00.000+00:00,feeder,01,L2 Current (RMS),A,68.6
891476,WORCESTER AVENUE,2024-01-28T16:00:00.000+00:00,feeder,01,L1 Current (RMS),A,90.2
891476,WORCESTER AVENUE,2024-01-28T16:00:00.000+00:00,transformer,,Temperature,C,25.8
891476,WORCESTER AVENUE,2024-01-28T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
891476,WORCESTER AVENUE,2024-01-28T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.43
891476,WORCESTER AVENUE,2024-01-28T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.79
891476,WORCESTER AVENUE,2024-01-28T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.02
891476,WORCESTER AVENUE,2024-01-28T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
891476,WORCESTER AVENUE,2024-01-28T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.79
891476,WORCESTER AVENUE,2024-01-28T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.09
891476,WORCESTER AVENUE,2024-01-28T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.07
891476,WORCESTER AVENUE,2024-01-28T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.97
891476,WORCESTER AVENUE,2024-01-28T16:00:00.000+00:00,busbar,,L3 Active Power,kW,37.27
891476,WORCESTER AVENUE,2024-01-28T16:00:00.000+00:00,busbar,,L2 Active Power,kW,68.36
891476,WORCESTER AVENUE,2024-01-28T16:00:00.000+00:00,busbar,,L1 Active Power,kW,58.66
891476,WORCESTER AVENUE,2024-01-28T16:00:00.000+00:00,busbar,,N Current (RMS),A,145.4
891476,WORCESTER AVENUE,2024-01-28T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,159.9
891476,WORCESTER AVENUE,2024-01-28T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,289.3
891476,WORCESTER AVENUE,2024-01-28T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,248.9
891476,WORCESTER AVENUE,2024-01-28T15:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.61
891476,WORCESTER AVENUE,2024-01-28T15:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.36
891476,WORCESTER AVENUE,2024-01-28T15:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.92
891476,WORCESTER AVENUE,2024-01-28T15:50:00.000+00:00,feeder,04,L3 Active Power,kW,17.59
891476,WORCESTER AVENUE,2024-01-28T15:50:00.000+00:00,feeder,04,L2 Active Power,kW,6.32
891476,WORCESTER AVENUE,2024-01-28T15:50:00.000+00:00,feeder,04,L1 Active Power,kW,13.28
891476,WORCESTER AVENUE,2024-01-28T15:50:00.000+00:00,feeder,04,N Current (RMS),A,45.4
891476,WORCESTER AVENUE,2024-01-28T15:50:00.000+00:00,feeder,04,L3 Current (RMS),A,76.5
891476,WORCESTER AVENUE,2024-01-28T15:50:00.000+00:00,feeder,04,L2 Current (RMS),A,28.2
891476,WORCESTER AVENUE,2024-01-28T15:50:00.000+00:00,feeder,04,L1 Current (RMS),A,56.8
891476,WORCESTER AVENUE,2024-01-28T15:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.71
891476,WORCESTER AVENUE,2024-01-28T15:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.87
891476,WORCESTER AVENUE,2024-01-28T15:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.03
891476,WORCESTER AVENUE,2024-01-28T15:50:00.000+00:00,feeder,03,L3 Active Power,kW,5.6
891476,WORCESTER AVENUE,2024-01-28T15:50:00.000+00:00,feeder,03,L2 Active Power,kW,21.08
891476,WORCESTER AVENUE,2024-01-28T15:50:00.000+00:00,feeder,03,L1 Active Power,kW,17.18
891476,WORCESTER AVENUE,2024-01-28T15:50:00.000+00:00,feeder,03,N Current (RMS),A,61.8
891476,WORCESTER AVENUE,2024-01-28T15:50:00.000+00:00,feeder,03,L3 Current (RMS),A,25.7
891476,WORCESTER AVENUE,2024-01-28T15:50:00.000+00:00,feeder,03,L2 Current (RMS),A,90.7
891476,WORCESTER AVENUE,2024-01-28T15:50:00.000+00:00,feeder,03,L1 Current (RMS),A,74.3
891476,WORCESTER AVENUE,2024-01-28T15:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.56
891476,WORCESTER AVENUE,2024-01-28T15:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.79
891476,WORCESTER AVENUE,2024-01-28T15:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.01
891476,WORCESTER AVENUE,2024-01-28T15:50:00.000+00:00,feeder,02,L3 Active Power,kW,10.21
891476,WORCESTER AVENUE,2024-01-28T15:50:00.000+00:00,feeder,02,L2 Active Power,kW,16.59
891476,WORCESTER AVENUE,2024-01-28T15:50:00.000+00:00,feeder,02,L1 Active Power,kW,15.96
891476,WORCESTER AVENUE,2024-01-28T15:50:00.000+00:00,feeder,02,N Current (RMS),A,40.3
891476,WORCESTER AVENUE,2024-01-28T15:50:00.000+00:00,feeder,02,L3 Current (RMS),A,44.0
891476,WORCESTER AVENUE,2024-01-28T15:50:00.000+00:00,feeder,02,L2 Current (RMS),A,70.7
891476,WORCESTER AVENUE,2024-01-28T15:50:00.000+00:00,feeder,02,L1 Current (RMS),A,67.9
891476,WORCESTER AVENUE,2024-01-28T15:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.36
891476,WORCESTER AVENUE,2024-01-28T15:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.28
891476,WORCESTER AVENUE,2024-01-28T15:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.98
891476,WORCESTER AVENUE,2024-01-28T15:50:00.000+00:00,feeder,01,L3 Active Power,kW,12.08
891476,WORCESTER AVENUE,2024-01-28T15:50:00.000+00:00,feeder,01,L2 Active Power,kW,15.05
891476,WORCESTER AVENUE,2024-01-28T15:50:00.000+00:00,feeder,01,L1 Active Power,kW,14.9
891476,WORCESTER AVENUE,2024-01-28T15:50:00.000+00:00,feeder,01,N Current (RMS),A,30.1
891476,WORCESTER AVENUE,2024-01-28T15:50:00.000+00:00,feeder,01,L3 Current (RMS),A,52.0
891476,WORCESTER AVENUE,2024-01-28T15:50:00.000+00:00,feeder,01,L2 Current (RMS),A,64.7
891476,WORCESTER AVENUE,2024-01-28T15:50:00.000+00:00,feeder,01,L1 Current (RMS),A,64.2
891476,WORCESTER AVENUE,2024-01-28T15:50:00.000+00:00,transformer,,Temperature,C,25.8
891476,WORCESTER AVENUE,2024-01-28T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
891476,WORCESTER AVENUE,2024-01-28T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.07
891476,WORCESTER AVENUE,2024-01-28T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
891476,WORCESTER AVENUE,2024-01-28T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.0
891476,WORCESTER AVENUE,2024-01-28T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
891476,WORCESTER AVENUE,2024-01-28T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.63
891476,WORCESTER AVENUE,2024-01-28T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.24
891476,WORCESTER AVENUE,2024-01-28T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.3
891476,WORCESTER AVENUE,2024-01-28T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.93
891476,WORCESTER AVENUE,2024-01-28T15:50:00.000+00:00,busbar,,L3 Active Power,kW,45.48
891476,WORCESTER AVENUE,2024-01-28T15:50:00.000+00:00,busbar,,L2 Active Power,kW,59.05
891476,WORCESTER AVENUE,2024-01-28T15:50:00.000+00:00,busbar,,L1 Active Power,kW,61.32
891476,WORCESTER AVENUE,2024-01-28T15:50:00.000+00:00,busbar,,N Current (RMS),A,113.2
891476,WORCESTER AVENUE,2024-01-28T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,194.3
891476,WORCESTER AVENUE,2024-01-28T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,252.4
891476,WORCESTER AVENUE,2024-01-28T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,260.2
891476,WORCESTER AVENUE,2024-01-28T15:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.73
891476,WORCESTER AVENUE,2024-01-28T15:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.09
891476,WORCESTER AVENUE,2024-01-28T15:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.4
891476,WORCESTER AVENUE,2024-01-28T15:40:00.000+00:00,feeder,04,L3 Active Power,kW,16.06
891476,WORCESTER AVENUE,2024-01-28T15:40:00.000+00:00,feeder,04,L2 Active Power,kW,5.88
891476,WORCESTER AVENUE,2024-01-28T15:40:00.000+00:00,feeder,04,L1 Active Power,kW,19.16
891476,WORCESTER AVENUE,2024-01-28T15:40:00.000+00:00,feeder,04,N Current (RMS),A,51.3
891476,WORCESTER AVENUE,2024-01-28T15:40:00.000+00:00,feeder,04,L3 Current (RMS),A,67.8
891476,WORCESTER AVENUE,2024-01-28T15:40:00.000+00:00,feeder,04,L2 Current (RMS),A,26.2
891476,WORCESTER AVENUE,2024-01-28T15:40:00.000+00:00,feeder,04,L1 Current (RMS),A,81.2
891476,WORCESTER AVENUE,2024-01-28T15:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.44
891476,WORCESTER AVENUE,2024-01-28T15:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.16
891476,WORCESTER AVENUE,2024-01-28T15:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.36
891476,WORCESTER AVENUE,2024-01-28T15:40:00.000+00:00,feeder,03,L3 Active Power,kW,7.0
891476,WORCESTER AVENUE,2024-01-28T15:40:00.000+00:00,feeder,03,L2 Active Power,kW,16.16
891476,WORCESTER AVENUE,2024-01-28T15:40:00.000+00:00,feeder,03,L1 Active Power,kW,15.47
891476,WORCESTER AVENUE,2024-01-28T15:40:00.000+00:00,feeder,03,N Current (RMS),A,43.4
891476,WORCESTER AVENUE,2024-01-28T15:40:00.000+00:00,feeder,03,L3 Current (RMS),A,30.8
891476,WORCESTER AVENUE,2024-01-28T15:40:00.000+00:00,feeder,03,L2 Current (RMS),A,69.2
891476,WORCESTER AVENUE,2024-01-28T15:40:00.000+00:00,feeder,03,L1 Current (RMS),A,66.1
891476,WORCESTER AVENUE,2024-01-28T15:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.52
891476,WORCESTER AVENUE,2024-01-28T15:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.43
891476,WORCESTER AVENUE,2024-01-28T15:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.07
891476,WORCESTER AVENUE,2024-01-28T15:40:00.000+00:00,feeder,02,L3 Active Power,kW,10.51
891476,WORCESTER AVENUE,2024-01-28T15:40:00.000+00:00,feeder,02,L2 Active Power,kW,18.16
891476,WORCESTER AVENUE,2024-01-28T15:40:00.000+00:00,feeder,02,L1 Active Power,kW,14.85
891476,WORCESTER AVENUE,2024-01-28T15:40:00.000+00:00,feeder,02,N Current (RMS),A,43.4
891476,WORCESTER AVENUE,2024-01-28T15:40:00.000+00:00,feeder,02,L3 Current (RMS),A,44.9
891476,WORCESTER AVENUE,2024-01-28T15:40:00.000+00:00,feeder,02,L2 Current (RMS),A,78.0
891476,WORCESTER AVENUE,2024-01-28T15:40:00.000+00:00,feeder,02,L1 Current (RMS),A,63.1
891476,WORCESTER AVENUE,2024-01-28T15:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.95
891476,WORCESTER AVENUE,2024-01-28T15:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.31
891476,WORCESTER AVENUE,2024-01-28T15:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.84
891476,WORCESTER AVENUE,2024-01-28T15:40:00.000+00:00,feeder,01,L3 Active Power,kW,12.08
891476,WORCESTER AVENUE,2024-01-28T15:40:00.000+00:00,feeder,01,L2 Active Power,kW,16.49
