Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
891476,WORCESTER AVENUE,2024-01-28T15:40:00.000+00:00,feeder,01,L1 Active Power,kW,19.16
891476,WORCESTER AVENUE,2024-01-28T15:40:00.000+00:00,feeder,01,N Current (RMS),A,35.5
891476,WORCESTER AVENUE,2024-01-28T15:40:00.000+00:00,feeder,01,L3 Current (RMS),A,51.6
891476,WORCESTER AVENUE,2024-01-28T15:40:00.000+00:00,feeder,01,L2 Current (RMS),A,70.5
891476,WORCESTER AVENUE,2024-01-28T15:40:00.000+00:00,feeder,01,L1 Current (RMS),A,81.7
891476,WORCESTER AVENUE,2024-01-28T15:40:00.000+00:00,transformer,,Temperature,C,25.7
891476,WORCESTER AVENUE,2024-01-28T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
891476,WORCESTER AVENUE,2024-01-28T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.75
891476,WORCESTER AVENUE,2024-01-28T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.84
891476,WORCESTER AVENUE,2024-01-28T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.64
891476,WORCESTER AVENUE,2024-01-28T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
891476,WORCESTER AVENUE,2024-01-28T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.04
891476,WORCESTER AVENUE,2024-01-28T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.64
891476,WORCESTER AVENUE,2024-01-28T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.98
891476,WORCESTER AVENUE,2024-01-28T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
891476,WORCESTER AVENUE,2024-01-28T15:40:00.000+00:00,busbar,,L3 Active Power,kW,45.65
891476,WORCESTER AVENUE,2024-01-28T15:40:00.000+00:00,busbar,,L2 Active Power,kW,56.69
891476,WORCESTER AVENUE,2024-01-28T15:40:00.000+00:00,busbar,,L1 Active Power,kW,68.65
891476,WORCESTER AVENUE,2024-01-28T15:40:00.000+00:00,busbar,,N Current (RMS),A,125.4
891476,WORCESTER AVENUE,2024-01-28T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,193.3
891476,WORCESTER AVENUE,2024-01-28T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,241.1
891476,WORCESTER AVENUE,2024-01-28T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,289.6
891476,WORCESTER AVENUE,2024-01-28T15:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.54
891476,WORCESTER AVENUE,2024-01-28T15:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.9
891476,WORCESTER AVENUE,2024-01-28T15:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.29
891476,WORCESTER AVENUE,2024-01-28T15:30:00.000+00:00,feeder,04,L3 Active Power,kW,17.73
891476,WORCESTER AVENUE,2024-01-28T15:30:00.000+00:00,feeder,04,L2 Active Power,kW,6.8
891476,WORCESTER AVENUE,2024-01-28T15:30:00.000+00:00,feeder,04,L1 Active Power,kW,15.33
891476,WORCESTER AVENUE,2024-01-28T15:30:00.000+00:00,feeder,04,N Current (RMS),A,43.5
891476,WORCESTER AVENUE,2024-01-28T15:30:00.000+00:00,feeder,04,L3 Current (RMS),A,74.5
891476,WORCESTER AVENUE,2024-01-28T15:30:00.000+00:00,feeder,04,L2 Current (RMS),A,29.3
891476,WORCESTER AVENUE,2024-01-28T15:30:00.000+00:00,feeder,04,L1 Current (RMS),A,65.6
891476,WORCESTER AVENUE,2024-01-28T15:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.92
891476,WORCESTER AVENUE,2024-01-28T15:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.16
891476,WORCESTER AVENUE,2024-01-28T15:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.31
891476,WORCESTER AVENUE,2024-01-28T15:30:00.000+00:00,feeder,03,L3 Active Power,kW,6.34
891476,WORCESTER AVENUE,2024-01-28T15:30:00.000+00:00,feeder,03,L2 Active Power,kW,17.13
891476,WORCESTER AVENUE,2024-01-28T15:30:00.000+00:00,feeder,03,L1 Active Power,kW,14.49
891476,WORCESTER AVENUE,2024-01-28T15:30:00.000+00:00,feeder,03,N Current (RMS),A,47.6
891476,WORCESTER AVENUE,2024-01-28T15:30:00.000+00:00,feeder,03,L3 Current (RMS),A,29.4
891476,WORCESTER AVENUE,2024-01-28T15:30:00.000+00:00,feeder,03,L2 Current (RMS),A,73.2
891476,WORCESTER AVENUE,2024-01-28T15:30:00.000+00:00,feeder,03,L1 Current (RMS),A,62.3
891476,WORCESTER AVENUE,2024-01-28T15:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.61
891476,WORCESTER AVENUE,2024-01-28T15:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.26
891476,WORCESTER AVENUE,2024-01-28T15:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.47
891476,WORCESTER AVENUE,2024-01-28T15:30:00.000+00:00,feeder,02,L3 Active Power,kW,11.14
891476,WORCESTER AVENUE,2024-01-28T15:30:00.000+00:00,feeder,02,L2 Active Power,kW,16.62
891476,WORCESTER AVENUE,2024-01-28T15:30:00.000+00:00,feeder,02,L1 Active Power,kW,12.29
891476,WORCESTER AVENUE,2024-01-28T15:30:00.000+00:00,feeder,02,N Current (RMS),A,33.6
891476,WORCESTER AVENUE,2024-01-28T15:30:00.000+00:00,feeder,02,L3 Current (RMS),A,47.8
891476,WORCESTER AVENUE,2024-01-28T15:30:00.000+00:00,feeder,02,L2 Current (RMS),A,70.8
891476,WORCESTER AVENUE,2024-01-28T15:30:00.000+00:00,feeder,02,L1 Current (RMS),A,52.7
891476,WORCESTER AVENUE,2024-01-28T15:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
891476,WORCESTER AVENUE,2024-01-28T15:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.77
891476,WORCESTER AVENUE,2024-01-28T15:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.35
891476,WORCESTER AVENUE,2024-01-28T15:30:00.000+00:00,feeder,01,L3 Active Power,kW,11.56
891476,WORCESTER AVENUE,2024-01-28T15:30:00.000+00:00,feeder,01,L2 Active Power,kW,14.17
891476,WORCESTER AVENUE,2024-01-28T15:30:00.000+00:00,feeder,01,L1 Active Power,kW,19.22
891476,WORCESTER AVENUE,2024-01-28T15:30:00.000+00:00,feeder,01,N Current (RMS),A,37.9
891476,WORCESTER AVENUE,2024-01-28T15:30:00.000+00:00,feeder,01,L3 Current (RMS),A,49.4
891476,WORCESTER AVENUE,2024-01-28T15:30:00.000+00:00,feeder,01,L2 Current (RMS),A,60.8
891476,WORCESTER AVENUE,2024-01-28T15:30:00.000+00:00,feeder,01,L1 Current (RMS),A,81.5
891476,WORCESTER AVENUE,2024-01-28T15:30:00.000+00:00,transformer,,Temperature,C,25.6
891476,WORCESTER AVENUE,2024-01-28T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
891476,WORCESTER AVENUE,2024-01-28T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.23
891476,WORCESTER AVENUE,2024-01-28T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.81
891476,WORCESTER AVENUE,2024-01-28T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.04
891476,WORCESTER AVENUE,2024-01-28T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
891476,WORCESTER AVENUE,2024-01-28T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.47
891476,WORCESTER AVENUE,2024-01-28T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.07
891476,WORCESTER AVENUE,2024-01-28T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.09
891476,WORCESTER AVENUE,2024-01-28T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
891476,WORCESTER AVENUE,2024-01-28T15:30:00.000+00:00,busbar,,L3 Active Power,kW,46.77
891476,WORCESTER AVENUE,2024-01-28T15:30:00.000+00:00,busbar,,L2 Active Power,kW,54.72
891476,WORCESTER AVENUE,2024-01-28T15:30:00.000+00:00,busbar,,L1 Active Power,kW,61.34
891476,WORCESTER AVENUE,2024-01-28T15:30:00.000+00:00,busbar,,N Current (RMS),A,102.5
891476,WORCESTER AVENUE,2024-01-28T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,198.0
891476,WORCESTER AVENUE,2024-01-28T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,232.2
891476,WORCESTER AVENUE,2024-01-28T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,258.7
891476,WORCESTER AVENUE,2024-01-28T15:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.47
891476,WORCESTER AVENUE,2024-01-28T15:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.94
891476,WORCESTER AVENUE,2024-01-28T15:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.47
891476,WORCESTER AVENUE,2024-01-28T15:20:00.000+00:00,feeder,04,L3 Active Power,kW,17.86
891476,WORCESTER AVENUE,2024-01-28T15:20:00.000+00:00,feeder,04,L2 Active Power,kW,7.01
891476,WORCESTER AVENUE,2024-01-28T15:20:00.000+00:00,feeder,04,L1 Active Power,kW,18.94
891476,WORCESTER AVENUE,2024-01-28T15:20:00.000+00:00,feeder,04,N Current (RMS),A,52.8
891476,WORCESTER AVENUE,2024-01-28T15:20:00.000+00:00,feeder,04,L3 Current (RMS),A,75.9
891476,WORCESTER AVENUE,2024-01-28T15:20:00.000+00:00,feeder,04,L2 Current (RMS),A,30.8
891476,WORCESTER AVENUE,2024-01-28T15:20:00.000+00:00,feeder,04,L1 Current (RMS),A,81.1
891476,WORCESTER AVENUE,2024-01-28T15:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.02
891476,WORCESTER AVENUE,2024-01-28T15:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.05
891476,WORCESTER AVENUE,2024-01-28T15:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.41
891476,WORCESTER AVENUE,2024-01-28T15:20:00.000+00:00,feeder,03,L3 Active Power,kW,6.04
891476,WORCESTER AVENUE,2024-01-28T15:20:00.000+00:00,feeder,03,L2 Active Power,kW,19.37
891476,WORCESTER AVENUE,2024-01-28T15:20:00.000+00:00,feeder,03,L1 Active Power,kW,17.16
891476,WORCESTER AVENUE,2024-01-28T15:20:00.000+00:00,feeder,03,N Current (RMS),A,55.3
891476,WORCESTER AVENUE,2024-01-28T15:20:00.000+00:00,feeder,03,L3 Current (RMS),A,27.4
891476,WORCESTER AVENUE,2024-01-28T15:20:00.000+00:00,feeder,03,L2 Current (RMS),A,82.2
891476,WORCESTER AVENUE,2024-01-28T15:20:00.000+00:00,feeder,03,L1 Current (RMS),A,72.8
891476,WORCESTER AVENUE,2024-01-28T15:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.33
891476,WORCESTER AVENUE,2024-01-28T15:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.15
891476,WORCESTER AVENUE,2024-01-28T15:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.56
891476,WORCESTER AVENUE,2024-01-28T15:20:00.000+00:00,feeder,02,L3 Active Power,kW,11.52
891476,WORCESTER AVENUE,2024-01-28T15:20:00.000+00:00,feeder,02,L2 Active Power,kW,14.86
891476,WORCESTER AVENUE,2024-01-28T15:20:00.000+00:00,feeder,02,L1 Active Power,kW,11.3
891476,WORCESTER AVENUE,2024-01-28T15:20:00.000+00:00,feeder,02,N Current (RMS),A,27.5
891476,WORCESTER AVENUE,2024-01-28T15:20:00.000+00:00,feeder,02,L3 Current (RMS),A,49.7
891476,WORCESTER AVENUE,2024-01-28T15:20:00.000+00:00,feeder,02,L2 Current (RMS),A,63.2
891476,WORCESTER AVENUE,2024-01-28T15:20:00.000+00:00,feeder,02,L1 Current (RMS),A,48.0
891476,WORCESTER AVENUE,2024-01-28T15:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.13
891476,WORCESTER AVENUE,2024-01-28T15:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.05
891476,WORCESTER AVENUE,2024-01-28T15:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.71
891476,WORCESTER AVENUE,2024-01-28T15:20:00.000+00:00,feeder,01,L3 Active Power,kW,13.15
891476,WORCESTER AVENUE,2024-01-28T15:20:00.000+00:00,feeder,01,L2 Active Power,kW,12.6
891476,WORCESTER AVENUE,2024-01-28T15:20:00.000+00:00,feeder,01,L1 Active Power,kW,20.85
891476,WORCESTER AVENUE,2024-01-28T15:20:00.000+00:00,feeder,01,N Current (RMS),A,45.5
891476,WORCESTER AVENUE,2024-01-28T15:20:00.000+00:00,feeder,01,L3 Current (RMS),A,56.6
891476,WORCESTER AVENUE,2024-01-28T15:20:00.000+00:00,feeder,01,L2 Current (RMS),A,55.4
891476,WORCESTER AVENUE,2024-01-28T15:20:00.000+00:00,feeder,01,L1 Current (RMS),A,88.2
891476,WORCESTER AVENUE,2024-01-28T15:20:00.000+00:00,transformer,,Temperature,C,25.5
891476,WORCESTER AVENUE,2024-01-28T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
891476,WORCESTER AVENUE,2024-01-28T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.4
891476,WORCESTER AVENUE,2024-01-28T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.77
891476,WORCESTER AVENUE,2024-01-28T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.45
891476,WORCESTER AVENUE,2024-01-28T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
891476,WORCESTER AVENUE,2024-01-28T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.76
891476,WORCESTER AVENUE,2024-01-28T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.95
891476,WORCESTER AVENUE,2024-01-28T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.18
891476,WORCESTER AVENUE,2024-01-28T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.16
891476,WORCESTER AVENUE,2024-01-28T15:20:00.000+00:00,busbar,,L3 Active Power,kW,48.58
891476,WORCESTER AVENUE,2024-01-28T15:20:00.000+00:00,busbar,,L2 Active Power,kW,53.84
891476,WORCESTER AVENUE,2024-01-28T15:20:00.000+00:00,busbar,,L1 Active Power,kW,68.25
891476,WORCESTER AVENUE,2024-01-28T15:20:00.000+00:00,busbar,,N Current (RMS),A,118.2
891476,WORCESTER AVENUE,2024-01-28T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,205.9
891476,WORCESTER AVENUE,2024-01-28T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,228.3
891476,WORCESTER AVENUE,2024-01-28T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,287.2
891476,WORCESTER AVENUE,2024-01-28T15:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.74
891476,WORCESTER AVENUE,2024-01-28T15:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.6
891476,WORCESTER AVENUE,2024-01-28T15:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.66
891476,WORCESTER AVENUE,2024-01-28T15:10:00.000+00:00,feeder,04,L3 Active Power,kW,15.0
891476,WORCESTER AVENUE,2024-01-28T15:10:00.000+00:00,feeder,04,L2 Active Power,kW,7.84
891476,WORCESTER AVENUE,2024-01-28T15:10:00.000+00:00,feeder,04,L1 Active Power,kW,14.5
891476,WORCESTER AVENUE,2024-01-28T15:10:00.000+00:00,feeder,04,N Current (RMS),A,35.6
891476,WORCESTER AVENUE,2024-01-28T15:10:00.000+00:00,feeder,04,L3 Current (RMS),A,63.4
891476,WORCESTER AVENUE,2024-01-28T15:10:00.000+00:00,feeder,04,L2 Current (RMS),A,34.5
891476,WORCESTER AVENUE,2024-01-28T15:10:00.000+00:00,feeder,04,L1 Current (RMS),A,60.8
891476,WORCESTER AVENUE,2024-01-28T15:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.69
891476,WORCESTER AVENUE,2024-01-28T15:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.08
891476,WORCESTER AVENUE,2024-01-28T15:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.61
891476,WORCESTER AVENUE,2024-01-28T15:10:00.000+00:00,feeder,03,L3 Active Power,kW,6.91
891476,WORCESTER AVENUE,2024-01-28T15:10:00.000+00:00,feeder,03,L2 Active Power,kW,16.61
891476,WORCESTER AVENUE,2024-01-28T15:10:00.000+00:00,feeder,03,L1 Active Power,kW,14.74
891476,WORCESTER AVENUE,2024-01-28T15:10:00.000+00:00,feeder,03,N Current (RMS),A,42.2
891476,WORCESTER AVENUE,2024-01-28T15:10:00.000+00:00,feeder,03,L3 Current (RMS),A,30.6
891476,WORCESTER AVENUE,2024-01-28T15:10:00.000+00:00,feeder,03,L2 Current (RMS),A,70.4
891476,WORCESTER AVENUE,2024-01-28T15:10:00.000+00:00,feeder,03,L1 Current (RMS),A,63.0
891476,WORCESTER AVENUE,2024-01-28T15:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.18
891476,WORCESTER AVENUE,2024-01-28T15:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.86
891476,WORCESTER AVENUE,2024-01-28T15:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.65
891476,WORCESTER AVENUE,2024-01-28T15:10:00.000+00:00,feeder,02,L3 Active Power,kW,12.7
891476,WORCESTER AVENUE,2024-01-28T15:10:00.000+00:00,feeder,02,L2 Active Power,kW,15.62
891476,WORCESTER AVENUE,2024-01-28T15:10:00.000+00:00,feeder,02,L1 Active Power,kW,10.24
891476,WORCESTER AVENUE,2024-01-28T15:10:00.000+00:00,feeder,02,N Current (RMS),A,29.6
891476,WORCESTER AVENUE,2024-01-28T15:10:00.000+00:00,feeder,02,L3 Current (RMS),A,54.1
891476,WORCESTER AVENUE,2024-01-28T15:10:00.000+00:00,feeder,02,L2 Current (RMS),A,66.6
891476,WORCESTER AVENUE,2024-01-28T15:10:00.000+00:00,feeder,02,L1 Current (RMS),A,43.8
891476,WORCESTER AVENUE,2024-01-28T15:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.92
891476,WORCESTER AVENUE,2024-01-28T15:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.76
891476,WORCESTER AVENUE,2024-01-28T15:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.92
891476,WORCESTER AVENUE,2024-01-28T15:10:00.000+00:00,feeder,01,L3 Active Power,kW,14.77
891476,WORCESTER AVENUE,2024-01-28T15:10:00.000+00:00,feeder,01,L2 Active Power,kW,11.7
891476,WORCESTER AVENUE,2024-01-28T15:10:00.000+00:00,feeder,01,L1 Active Power,kW,18.51
891476,WORCESTER AVENUE,2024-01-28T15:10:00.000+00:00,feeder,01,N Current (RMS),A,35.8
891476,WORCESTER AVENUE,2024-01-28T15:10:00.000+00:00,feeder,01,L3 Current (RMS),A,62.2
891476,WORCESTER AVENUE,2024-01-28T15:10:00.000+00:00,feeder,01,L2 Current (RMS),A,50.8
891476,WORCESTER AVENUE,2024-01-28T15:10:00.000+00:00,feeder,01,L1 Current (RMS),A,78.0
891476,WORCESTER AVENUE,2024-01-28T15:10:00.000+00:00,transformer,,Temperature,C,25.5
891476,WORCESTER AVENUE,2024-01-28T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
891476,WORCESTER AVENUE,2024-01-28T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.85
891476,WORCESTER AVENUE,2024-01-28T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
891476,WORCESTER AVENUE,2024-01-28T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.97
891476,WORCESTER AVENUE,2024-01-28T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
891476,WORCESTER AVENUE,2024-01-28T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.48
891476,WORCESTER AVENUE,2024-01-28T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.54
891476,WORCESTER AVENUE,2024-01-28T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.3
891476,WORCESTER AVENUE,2024-01-28T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.84
891476,WORCESTER AVENUE,2024-01-28T15:10:00.000+00:00,busbar,,L3 Active Power,kW,49.38
891476,WORCESTER AVENUE,2024-01-28T15:10:00.000+00:00,busbar,,L2 Active Power,kW,51.77
891476,WORCESTER AVENUE,2024-01-28T15:10:00.000+00:00,busbar,,L1 Active Power,kW,57.98
891476,WORCESTER AVENUE,2024-01-28T15:10:00.000+00:00,busbar,,N Current (RMS),A,90.4
891476,WORCESTER AVENUE,2024-01-28T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,207.0
891476,WORCESTER AVENUE,2024-01-28T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,219.2
891476,WORCESTER AVENUE,2024-01-28T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,243.0
891476,WORCESTER AVENUE,2024-01-28T15:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.29
891476,WORCESTER AVENUE,2024-01-28T15:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.84
891476,WORCESTER AVENUE,2024-01-28T15:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.65
891476,WORCESTER AVENUE,2024-01-28T15:00:00.000+00:00,feeder,04,L3 Active Power,kW,21.21
891476,WORCESTER AVENUE,2024-01-28T15:00:00.000+00:00,feeder,04,L2 Active Power,kW,5.87
891476,WORCESTER AVENUE,2024-01-28T15:00:00.000+00:00,feeder,04,L1 Active Power,kW,12.36
891476,WORCESTER AVENUE,2024-01-28T15:00:00.000+00:00,feeder,04,N Current (RMS),A,56.8
891476,WORCESTER AVENUE,2024-01-28T15:00:00.000+00:00,feeder,04,L3 Current (RMS),A,88.9
891476,WORCESTER AVENUE,2024-01-28T15:00:00.000+00:00,feeder,04,L2 Current (RMS),A,25.4
891476,WORCESTER AVENUE,2024-01-28T15:00:00.000+00:00,feeder,04,L1 Current (RMS),A,51.8
891476,WORCESTER AVENUE,2024-01-28T15:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.8
891476,WORCESTER AVENUE,2024-01-28T15:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.79
891476,WORCESTER AVENUE,2024-01-28T15:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.58
891476,WORCESTER AVENUE,2024-01-28T15:00:00.000+00:00,feeder,03,L3 Active Power,kW,5.93
891476,WORCESTER AVENUE,2024-01-28T15:00:00.000+00:00,feeder,03,L2 Active Power,kW,17.88
891476,WORCESTER AVENUE,2024-01-28T15:00:00.000+00:00,feeder,03,L1 Active Power,kW,16.69
891476,WORCESTER AVENUE,2024-01-28T15:00:00.000+00:00,feeder,03,N Current (RMS),A,53.1
891476,WORCESTER AVENUE,2024-01-28T15:00:00.000+00:00,feeder,03,L3 Current (RMS),A,26.5
891476,WORCESTER AVENUE,2024-01-28T15:00:00.000+00:00,feeder,03,L2 Current (RMS),A,76.1
891476,WORCESTER AVENUE,2024-01-28T15:00:00.000+00:00,feeder,03,L1 Current (RMS),A,74.2
891476,WORCESTER AVENUE,2024-01-28T15:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.29
891476,WORCESTER AVENUE,2024-01-28T15:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.18
891476,WORCESTER AVENUE,2024-01-28T15:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.97
891476,WORCESTER AVENUE,2024-01-28T15:00:00.000+00:00,feeder,02,L3 Active Power,kW,9.08
891476,WORCESTER AVENUE,2024-01-28T15:00:00.000+00:00,feeder,02,L2 Active Power,kW,12.67
891476,WORCESTER AVENUE,2024-01-28T15:00:00.000+00:00,feeder,02,L1 Active Power,kW,6.02
891476,WORCESTER AVENUE,2024-01-28T15:00:00.000+00:00,feeder,02,N Current (RMS),A,28.1
891476,WORCESTER AVENUE,2024-01-28T15:00:00.000+00:00,feeder,02,L3 Current (RMS),A,39.0
891476,WORCESTER AVENUE,2024-01-28T15:00:00.000+00:00,feeder,02,L2 Current (RMS),A,54.1
891476,WORCESTER AVENUE,2024-01-28T15:00:00.000+00:00,feeder,02,L1 Current (RMS),A,26.6
891476,WORCESTER AVENUE,2024-01-28T15:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.75
891476,WORCESTER AVENUE,2024-01-28T15:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.77
891476,WORCESTER AVENUE,2024-01-28T15:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.91
891476,WORCESTER AVENUE,2024-01-28T15:00:00.000+00:00,feeder,01,L3 Active Power,kW,16.78
891476,WORCESTER AVENUE,2024-01-28T15:00:00.000+00:00,feeder,01,L2 Active Power,kW,14.96
891476,WORCESTER AVENUE,2024-01-28T15:00:00.000+00:00,feeder,01,L1 Active Power,kW,17.52
891476,WORCESTER AVENUE,2024-01-28T15:00:00.000+00:00,feeder,01,N Current (RMS),A,32.0
891476,WORCESTER AVENUE,2024-01-28T15:00:00.000+00:00,feeder,01,L3 Current (RMS),A,71.0
891476,WORCESTER AVENUE,2024-01-28T15:00:00.000+00:00,feeder,01,L2 Current (RMS),A,64.0
891476,WORCESTER AVENUE,2024-01-28T15:00:00.000+00:00,feeder,01,L1 Current (RMS),A,74.4
891476,WORCESTER AVENUE,2024-01-28T15:00:00.000+00:00,transformer,,Temperature,C,25.5
891476,WORCESTER AVENUE,2024-01-28T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
891476,WORCESTER AVENUE,2024-01-28T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.5
891476,WORCESTER AVENUE,2024-01-28T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
891476,WORCESTER AVENUE,2024-01-28T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.82
891476,WORCESTER AVENUE,2024-01-28T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
891476,WORCESTER AVENUE,2024-01-28T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.24
891476,WORCESTER AVENUE,2024-01-28T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.12
891476,WORCESTER AVENUE,2024-01-28T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.58
891476,WORCESTER AVENUE,2024-01-28T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.11
891476,WORCESTER AVENUE,2024-01-28T15:00:00.000+00:00,busbar,,L3 Active Power,kW,53.01
891476,WORCESTER AVENUE,2024-01-28T15:00:00.000+00:00,busbar,,L2 Active Power,kW,51.38
891476,WORCESTER AVENUE,2024-01-28T15:00:00.000+00:00,busbar,,L1 Active Power,kW,52.6
891476,WORCESTER AVENUE,2024-01-28T15:00:00.000+00:00,busbar,,N Current (RMS),A,84.5
891476,WORCESTER AVENUE,2024-01-28T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,222.3
891476,WORCESTER AVENUE,2024-01-28T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,216.4
891476,WORCESTER AVENUE,2024-01-28T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,222.7
891476,WORCESTER AVENUE,2024-01-28T14:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
891476,WORCESTER AVENUE,2024-01-28T14:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.88
891476,WORCESTER AVENUE,2024-01-28T14:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.66
891476,WORCESTER AVENUE,2024-01-28T14:50:00.000+00:00,feeder,04,L3 Active Power,kW,22.65
891476,WORCESTER AVENUE,2024-01-28T14:50:00.000+00:00,feeder,04,L2 Active Power,kW,6.8
891476,WORCESTER AVENUE,2024-01-28T14:50:00.000+00:00,feeder,04,L1 Active Power,kW,7.28
891476,WORCESTER AVENUE,2024-01-28T14:50:00.000+00:00,feeder,04,N Current (RMS),A,67.5
891476,WORCESTER AVENUE,2024-01-28T14:50:00.000+00:00,feeder,04,L3 Current (RMS),A,96.2
891476,WORCESTER AVENUE,2024-01-28T14:50:00.000+00:00,feeder,04,L2 Current (RMS),A,28.8
891476,WORCESTER AVENUE,2024-01-28T14:50:00.000+00:00,feeder,04,L1 Current (RMS),A,31.9
891476,WORCESTER AVENUE,2024-01-28T14:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.83
891476,WORCESTER AVENUE,2024-01-28T14:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.78
891476,WORCESTER AVENUE,2024-01-28T14:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.84
891476,WORCESTER AVENUE,2024-01-28T14:50:00.000+00:00,feeder,03,L3 Active Power,kW,5.74
891476,WORCESTER AVENUE,2024-01-28T14:50:00.000+00:00,feeder,03,L2 Active Power,kW,19.84
891476,WORCESTER AVENUE,2024-01-28T14:50:00.000+00:00,feeder,03,L1 Active Power,kW,21.03
891476,WORCESTER AVENUE,2024-01-28T14:50:00.000+00:00,feeder,03,N Current (RMS),A,59.8
891476,WORCESTER AVENUE,2024-01-28T14:50:00.000+00:00,feeder,03,L3 Current (RMS),A,25.6
891476,WORCESTER AVENUE,2024-01-28T14:50:00.000+00:00,feeder,03,L2 Current (RMS),A,82.7
891476,WORCESTER AVENUE,2024-01-28T14:50:00.000+00:00,feeder,03,L1 Current (RMS),A,88.7
891476,WORCESTER AVENUE,2024-01-28T14:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.44
891476,WORCESTER AVENUE,2024-01-28T14:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.18
891476,WORCESTER AVENUE,2024-01-28T14:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.9
891476,WORCESTER AVENUE,2024-01-28T14:50:00.000+00:00,feeder,02,L3 Active Power,kW,8.56
891476,WORCESTER AVENUE,2024-01-28T14:50:00.000+00:00,feeder,02,L2 Active Power,kW,13.74
891476,WORCESTER AVENUE,2024-01-28T14:50:00.000+00:00,feeder,02,L1 Active Power,kW,6.43
891476,WORCESTER AVENUE,2024-01-28T14:50:00.000+00:00,feeder,02,N Current (RMS),A,33.1
891476,WORCESTER AVENUE,2024-01-28T14:50:00.000+00:00,feeder,02,L3 Current (RMS),A,37.3
891476,WORCESTER AVENUE,2024-01-28T14:50:00.000+00:00,feeder,02,L2 Current (RMS),A,58.2
891476,WORCESTER AVENUE,2024-01-28T14:50:00.000+00:00,feeder,02,L1 Current (RMS),A,27.9
891476,WORCESTER AVENUE,2024-01-28T14:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.41
891476,WORCESTER AVENUE,2024-01-28T14:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.31
891476,WORCESTER AVENUE,2024-01-28T14:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.14
891476,WORCESTER AVENUE,2024-01-28T14:50:00.000+00:00,feeder,01,L3 Active Power,kW,17.74
891476,WORCESTER AVENUE,2024-01-28T14:50:00.000+00:00,feeder,01,L2 Active Power,kW,14.03
891476,WORCESTER AVENUE,2024-01-28T14:50:00.000+00:00,feeder,01,L1 Active Power,kW,19.6
891476,WORCESTER AVENUE,2024-01-28T14:50:00.000+00:00,feeder,01,N Current (RMS),A,34.6
891476,WORCESTER AVENUE,2024-01-28T14:50:00.000+00:00,feeder,01,L3 Current (RMS),A,74.3
891476,WORCESTER AVENUE,2024-01-28T14:50:00.000+00:00,feeder,01,L2 Current (RMS),A,60.4
891476,WORCESTER AVENUE,2024-01-28T14:50:00.000+00:00,feeder,01,L1 Current (RMS),A,81.8
891476,WORCESTER AVENUE,2024-01-28T14:50:00.000+00:00,transformer,,Temperature,C,25.4
891476,WORCESTER AVENUE,2024-01-28T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
891476,WORCESTER AVENUE,2024-01-28T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.03
891476,WORCESTER AVENUE,2024-01-28T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
891476,WORCESTER AVENUE,2024-01-28T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.23
891476,WORCESTER AVENUE,2024-01-28T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
891476,WORCESTER AVENUE,2024-01-28T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.63
891476,WORCESTER AVENUE,2024-01-28T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.68
891476,WORCESTER AVENUE,2024-01-28T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.14
891476,WORCESTER AVENUE,2024-01-28T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.54
891476,WORCESTER AVENUE,2024-01-28T14:50:00.000+00:00,busbar,,L3 Active Power,kW,54.69
891476,WORCESTER AVENUE,2024-01-28T14:50:00.000+00:00,busbar,,L2 Active Power,kW,54.4
891476,WORCESTER AVENUE,2024-01-28T14:50:00.000+00:00,busbar,,L1 Active Power,kW,54.33
891476,WORCESTER AVENUE,2024-01-28T14:50:00.000+00:00,busbar,,N Current (RMS),A,86.9
891476,WORCESTER AVENUE,2024-01-28T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,229.9
891476,WORCESTER AVENUE,2024-01-28T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,227.4
891476,WORCESTER AVENUE,2024-01-28T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,226.7
891476,WORCESTER AVENUE,2024-01-28T14:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.92
891476,WORCESTER AVENUE,2024-01-28T14:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.51
891476,WORCESTER AVENUE,2024-01-28T14:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.81
891476,WORCESTER AVENUE,2024-01-28T14:40:00.000+00:00,feeder,04,L3 Active Power,kW,18.6
891476,WORCESTER AVENUE,2024-01-28T14:40:00.000+00:00,feeder,04,L2 Active Power,kW,4.84
891476,WORCESTER AVENUE,2024-01-28T14:40:00.000+00:00,feeder,04,L1 Active Power,kW,5.44
891476,WORCESTER AVENUE,2024-01-28T14:40:00.000+00:00,feeder,04,N Current (RMS),A,57.2
891476,WORCESTER AVENUE,2024-01-28T14:40:00.000+00:00,feeder,04,L3 Current (RMS),A,80.4
891476,WORCESTER AVENUE,2024-01-28T14:40:00.000+00:00,feeder,04,L2 Current (RMS),A,22.0
891476,WORCESTER AVENUE,2024-01-28T14:40:00.000+00:00,feeder,04,L1 Current (RMS),A,24.6
891476,WORCESTER AVENUE,2024-01-28T14:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.6
891476,WORCESTER AVENUE,2024-01-28T14:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.57
891476,WORCESTER AVENUE,2024-01-28T14:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.41
891476,WORCESTER AVENUE,2024-01-28T14:40:00.000+00:00,feeder,03,L3 Active Power,kW,6.43
891476,WORCESTER AVENUE,2024-01-28T14:40:00.000+00:00,feeder,03,L2 Active Power,kW,19.96
891476,WORCESTER AVENUE,2024-01-28T14:40:00.000+00:00,feeder,03,L1 Active Power,kW,25.02
891476,WORCESTER AVENUE,2024-01-28T14:40:00.000+00:00,feeder,03,N Current (RMS),A,67.5
891476,WORCESTER AVENUE,2024-01-28T14:40:00.000+00:00,feeder,03,L3 Current (RMS),A,28.3
891476,WORCESTER AVENUE,2024-01-28T14:40:00.000+00:00,feeder,03,L2 Current (RMS),A,84.4
891476,WORCESTER AVENUE,2024-01-28T14:40:00.000+00:00,feeder,03,L1 Current (RMS),A,105.1
891476,WORCESTER AVENUE,2024-01-28T14:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.27
891476,WORCESTER AVENUE,2024-01-28T14:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.16
891476,WORCESTER AVENUE,2024-01-28T14:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.73
891476,WORCESTER AVENUE,2024-01-28T14:40:00.000+00:00,feeder,02,L3 Active Power,kW,7.74
891476,WORCESTER AVENUE,2024-01-28T14:40:00.000+00:00,feeder,02,L2 Active Power,kW,18.29
891476,WORCESTER AVENUE,2024-01-28T14:40:00.000+00:00,feeder,02,L1 Active Power,kW,5.15
891476,WORCESTER AVENUE,2024-01-28T14:40:00.000+00:00,feeder,02,N Current (RMS),A,52.8
891476,WORCESTER AVENUE,2024-01-28T14:40:00.000+00:00,feeder,02,L3 Current (RMS),A,33.3
891476,WORCESTER AVENUE,2024-01-28T14:40:00.000+00:00,feeder,02,L2 Current (RMS),A,77.9
891476,WORCESTER AVENUE,2024-01-28T14:40:00.000+00:00,feeder,02,L1 Current (RMS),A,22.9
891476,WORCESTER AVENUE,2024-01-28T14:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.41
891476,WORCESTER AVENUE,2024-01-28T14:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.64
891476,WORCESTER AVENUE,2024-01-28T14:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.77
891476,WORCESTER AVENUE,2024-01-28T14:40:00.000+00:00,feeder,01,L3 Active Power,kW,13.36
891476,WORCESTER AVENUE,2024-01-28T14:40:00.000+00:00,feeder,01,L2 Active Power,kW,15.41
891476,WORCESTER AVENUE,2024-01-28T14:40:00.000+00:00,feeder,01,L1 Active Power,kW,21.46
891476,WORCESTER AVENUE,2024-01-28T14:40:00.000+00:00,feeder,01,N Current (RMS),A,37.5
891476,WORCESTER AVENUE,2024-01-28T14:40:00.000+00:00,feeder,01,L3 Current (RMS),A,56.6
891476,WORCESTER AVENUE,2024-01-28T14:40:00.000+00:00,feeder,01,L2 Current (RMS),A,65.7
891476,WORCESTER AVENUE,2024-01-28T14:40:00.000+00:00,feeder,01,L1 Current (RMS),A,90.0
891476,WORCESTER AVENUE,2024-01-28T14:40:00.000+00:00,transformer,,Temperature,C,25.4
891476,WORCESTER AVENUE,2024-01-28T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
891476,WORCESTER AVENUE,2024-01-28T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.08
891476,WORCESTER AVENUE,2024-01-28T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
891476,WORCESTER AVENUE,2024-01-28T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.96
891476,WORCESTER AVENUE,2024-01-28T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
891476,WORCESTER AVENUE,2024-01-28T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.39
891476,WORCESTER AVENUE,2024-01-28T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.19
891476,WORCESTER AVENUE,2024-01-28T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.88
891476,WORCESTER AVENUE,2024-01-28T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.73
891476,WORCESTER AVENUE,2024-01-28T14:40:00.000+00:00,busbar,,L3 Active Power,kW,46.13
891476,WORCESTER AVENUE,2024-01-28T14:40:00.000+00:00,busbar,,L2 Active Power,kW,58.5
891476,WORCESTER AVENUE,2024-01-28T14:40:00.000+00:00,busbar,,L1 Active Power,kW,57.08
891476,WORCESTER AVENUE,2024-01-28T14:40:00.000+00:00,busbar,,N Current (RMS),A,96.5
891476,WORCESTER AVENUE,2024-01-28T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,194.8
891476,WORCESTER AVENUE,2024-01-28T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,245.8
891476,WORCESTER AVENUE,2024-01-28T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,239.2
891476,WORCESTER AVENUE,2024-01-28T14:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.84
891476,WORCESTER AVENUE,2024-01-28T14:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.0
891476,WORCESTER AVENUE,2024-01-28T14:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.8
891476,WORCESTER AVENUE,2024-01-28T14:30:00.000+00:00,feeder,04,L3 Active Power,kW,24.77
891476,WORCESTER AVENUE,2024-01-28T14:30:00.000+00:00,feeder,04,L2 Active Power,kW,4.38
891476,WORCESTER AVENUE,2024-01-28T14:30:00.000+00:00,feeder,04,L1 Active Power,kW,6.13
891476,WORCESTER AVENUE,2024-01-28T14:30:00.000+00:00,feeder,04,N Current (RMS),A,75.0
891476,WORCESTER AVENUE,2024-01-28T14:30:00.000+00:00,feeder,04,L3 Current (RMS),A,102.6
891476,WORCESTER AVENUE,2024-01-28T14:30:00.000+00:00,feeder,04,L2 Current (RMS),A,20.5
891476,WORCESTER AVENUE,2024-01-28T14:30:00.000+00:00,feeder,04,L1 Current (RMS),A,27.8
891476,WORCESTER AVENUE,2024-01-28T14:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.6
891476,WORCESTER AVENUE,2024-01-28T14:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.32
891476,WORCESTER AVENUE,2024-01-28T14:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.97
891476,WORCESTER AVENUE,2024-01-28T14:30:00.000+00:00,feeder,03,L3 Active Power,kW,5.65
891476,WORCESTER AVENUE,2024-01-28T14:30:00.000+00:00,feeder,03,L2 Active Power,kW,22.56
891476,WORCESTER AVENUE,2024-01-28T14:30:00.000+00:00,feeder,03,L1 Active Power,kW,27.44
891476,WORCESTER AVENUE,2024-01-28T14:30:00.000+00:00,feeder,03,N Current (RMS),A,79.1
891476,WORCESTER AVENUE,2024-01-28T14:30:00.000+00:00,feeder,03,L3 Current (RMS),A,25.7
891476,WORCESTER AVENUE,2024-01-28T14:30:00.000+00:00,feeder,03,L2 Current (RMS),A,94.6
891476,WORCESTER AVENUE,2024-01-28T14:30:00.000+00:00,feeder,03,L1 Current (RMS),A,114.8
891476,WORCESTER AVENUE,2024-01-28T14:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.29
891476,WORCESTER AVENUE,2024-01-28T14:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.61
891476,WORCESTER AVENUE,2024-01-28T14:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.44
891476,WORCESTER AVENUE,2024-01-28T14:30:00.000+00:00,feeder,02,L3 Active Power,kW,8.31
891476,WORCESTER AVENUE,2024-01-28T14:30:00.000+00:00,feeder,02,L2 Active Power,kW,20.29
891476,WORCESTER AVENUE,2024-01-28T14:30:00.000+00:00,feeder,02,L1 Active Power,kW,5.47
891476,WORCESTER AVENUE,2024-01-28T14:30:00.000+00:00,feeder,02,N Current (RMS),A,55.9
891476,WORCESTER AVENUE,2024-01-28T14:30:00.000+00:00,feeder,02,L3 Current (RMS),A,35.5
891476,WORCESTER AVENUE,2024-01-28T14:30:00.000+00:00,feeder,02,L2 Current (RMS),A,84.9
891476,WORCESTER AVENUE,2024-01-28T14:30:00.000+00:00,feeder,02,L1 Current (RMS),A,23.7
891476,WORCESTER AVENUE,2024-01-28T14:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.41
891476,WORCESTER AVENUE,2024-01-28T14:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.87
891476,WORCESTER AVENUE,2024-01-28T14:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.83
891476,WORCESTER AVENUE,2024-01-28T14:30:00.000+00:00,feeder,01,L3 Active Power,kW,13.32
891476,WORCESTER AVENUE,2024-01-28T14:30:00.000+00:00,feeder,01,L2 Active Power,kW,14.9
891476,WORCESTER AVENUE,2024-01-28T14:30:00.000+00:00,feeder,01,L1 Active Power,kW,13.82
891476,WORCESTER AVENUE,2024-01-28T14:30:00.000+00:00,feeder,01,N Current (RMS),A,31.3
891476,WORCESTER AVENUE,2024-01-28T14:30:00.000+00:00,feeder,01,L3 Current (RMS),A,58.0
891476,WORCESTER AVENUE,2024-01-28T14:30:00.000+00:00,feeder,01,L2 Current (RMS),A,63.8
891476,WORCESTER AVENUE,2024-01-28T14:30:00.000+00:00,feeder,01,L1 Current (RMS),A,59.6
891476,WORCESTER AVENUE,2024-01-28T14:30:00.000+00:00,transformer,,Temperature,C,25.3
891476,WORCESTER AVENUE,2024-01-28T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
891476,WORCESTER AVENUE,2024-01-28T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.9
891476,WORCESTER AVENUE,2024-01-28T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
891476,WORCESTER AVENUE,2024-01-28T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.67
891476,WORCESTER AVENUE,2024-01-28T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
891476,WORCESTER AVENUE,2024-01-28T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.43
891476,WORCESTER AVENUE,2024-01-28T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.56
891476,WORCESTER AVENUE,2024-01-28T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.8
891476,WORCESTER AVENUE,2024-01-28T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.04
891476,WORCESTER AVENUE,2024-01-28T14:30:00.000+00:00,busbar,,L3 Active Power,kW,52.04
891476,WORCESTER AVENUE,2024-01-28T14:30:00.000+00:00,busbar,,L2 Active Power,kW,62.12
891476,WORCESTER AVENUE,2024-01-28T14:30:00.000+00:00,busbar,,L1 Active Power,kW,52.87
891476,WORCESTER AVENUE,2024-01-28T14:30:00.000+00:00,busbar,,N Current (RMS),A,90.8
891476,WORCESTER AVENUE,2024-01-28T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,217.2
891476,WORCESTER AVENUE,2024-01-28T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,260.3
891476,WORCESTER AVENUE,2024-01-28T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,221.4
891476,WORCESTER AVENUE,2024-01-28T14:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.74
891476,WORCESTER AVENUE,2024-01-28T14:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.81
891476,WORCESTER AVENUE,2024-01-28T14:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.57
891476,WORCESTER AVENUE,2024-01-28T14:20:00.000+00:00,feeder,04,L3 Active Power,kW,21.58
891476,WORCESTER AVENUE,2024-01-28T14:20:00.000+00:00,feeder,04,L2 Active Power,kW,5.46
891476,WORCESTER AVENUE,2024-01-28T14:20:00.000+00:00,feeder,04,L1 Active Power,kW,8.98
891476,WORCESTER AVENUE,2024-01-28T14:20:00.000+00:00,feeder,04,N Current (RMS),A,59.6
891476,WORCESTER AVENUE,2024-01-28T14:20:00.000+00:00,feeder,04,L3 Current (RMS),A,91.5
891476,WORCESTER AVENUE,2024-01-28T14:20:00.000+00:00,feeder,04,L2 Current (RMS),A,25.1
891476,WORCESTER AVENUE,2024-01-28T14:20:00.000+00:00,feeder,04,L1 Current (RMS),A,39.7
891476,WORCESTER AVENUE,2024-01-28T14:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.84
891476,WORCESTER AVENUE,2024-01-28T14:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.44
891476,WORCESTER AVENUE,2024-01-28T14:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.99
891476,WORCESTER AVENUE,2024-01-28T14:20:00.000+00:00,feeder,03,L3 Active Power,kW,5.68
891476,WORCESTER AVENUE,2024-01-28T14:20:00.000+00:00,feeder,03,L2 Active Power,kW,23.72
891476,WORCESTER AVENUE,2024-01-28T14:20:00.000+00:00,feeder,03,L1 Active Power,kW,29.16
891476,WORCESTER AVENUE,2024-01-28T14:20:00.000+00:00,feeder,03,N Current (RMS),A,84.1
891476,WORCESTER AVENUE,2024-01-28T14:20:00.000+00:00,feeder,03,L3 Current (RMS),A,26.0
891476,WORCESTER AVENUE,2024-01-28T14:20:00.000+00:00,feeder,03,L2 Current (RMS),A,99.6
891476,WORCESTER AVENUE,2024-01-28T14:20:00.000+00:00,feeder,03,L1 Current (RMS),A,121.7
891476,WORCESTER AVENUE,2024-01-28T14:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.08
891476,WORCESTER AVENUE,2024-01-28T14:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.53
891476,WORCESTER AVENUE,2024-01-28T14:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.38
891476,WORCESTER AVENUE,2024-01-28T14:20:00.000+00:00,feeder,02,L3 Active Power,kW,11.13
891476,WORCESTER AVENUE,2024-01-28T14:20:00.000+00:00,feeder,02,L2 Active Power,kW,13.03
891476,WORCESTER AVENUE,2024-01-28T14:20:00.000+00:00,feeder,02,L1 Active Power,kW,6.31
891476,WORCESTER AVENUE,2024-01-28T14:20:00.000+00:00,feeder,02,N Current (RMS),A,32.5
891476,WORCESTER AVENUE,2024-01-28T14:20:00.000+00:00,feeder,02,L3 Current (RMS),A,47.5
891476,WORCESTER AVENUE,2024-01-28T14:20:00.000+00:00,feeder,02,L2 Current (RMS),A,56.8
891476,WORCESTER AVENUE,2024-01-28T14:20:00.000+00:00,feeder,02,L1 Current (RMS),A,26.9
891476,WORCESTER AVENUE,2024-01-28T14:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.26
891476,WORCESTER AVENUE,2024-01-28T14:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.53
891476,WORCESTER AVENUE,2024-01-28T14:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.9
891476,WORCESTER AVENUE,2024-01-28T14:20:00.000+00:00,feeder,01,L3 Active Power,kW,11.17
891476,WORCESTER AVENUE,2024-01-28T14:20:00.000+00:00,feeder,01,L2 Active Power,kW,19.13
891476,WORCESTER AVENUE,2024-01-28T14:20:00.000+00:00,feeder,01,L1 Active Power,kW,9.86
891476,WORCESTER AVENUE,2024-01-28T14:20:00.000+00:00,feeder,01,N Current (RMS),A,42.5
891476,WORCESTER AVENUE,2024-01-28T14:20:00.000+00:00,feeder,01,L3 Current (RMS),A,48.1
891476,WORCESTER AVENUE,2024-01-28T14:20:00.000+00:00,feeder,01,L2 Current (RMS),A,81.0
891476,WORCESTER AVENUE,2024-01-28T14:20:00.000+00:00,feeder,01,L1 Current (RMS),A,42.3
891476,WORCESTER AVENUE,2024-01-28T14:20:00.000+00:00,transformer,,Temperature,C,25.2
891476,WORCESTER AVENUE,2024-01-28T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
891476,WORCESTER AVENUE,2024-01-28T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.78
891476,WORCESTER AVENUE,2024-01-28T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
891476,WORCESTER AVENUE,2024-01-28T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.56
891476,WORCESTER AVENUE,2024-01-28T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
891476,WORCESTER AVENUE,2024-01-28T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.29
891476,WORCESTER AVENUE,2024-01-28T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.76
891476,WORCESTER AVENUE,2024-01-28T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.32
891476,WORCESTER AVENUE,2024-01-28T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
891476,WORCESTER AVENUE,2024-01-28T14:20:00.000+00:00,busbar,,L3 Active Power,kW,49.57
891476,WORCESTER AVENUE,2024-01-28T14:20:00.000+00:00,busbar,,L2 Active Power,kW,61.34
891476,WORCESTER AVENUE,2024-01-28T14:20:00.000+00:00,busbar,,L1 Active Power,kW,54.31
891476,WORCESTER AVENUE,2024-01-28T14:20:00.000+00:00,busbar,,N Current (RMS),A,92.6
891476,WORCESTER AVENUE,2024-01-28T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,208.5
891476,WORCESTER AVENUE,2024-01-28T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,257.8
891476,WORCESTER AVENUE,2024-01-28T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,227.8
891476,WORCESTER AVENUE,2024-01-28T14:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.12
891476,WORCESTER AVENUE,2024-01-28T14:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.43
891476,WORCESTER AVENUE,2024-01-28T14:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.91
891476,WORCESTER AVENUE,2024-01-28T14:10:00.000+00:00,feeder,04,L3 Active Power,kW,19.38
891476,WORCESTER AVENUE,2024-01-28T14:10:00.000+00:00,feeder,04,L2 Active Power,kW,5.49
891476,WORCESTER AVENUE,2024-01-28T14:10:00.000+00:00,feeder,04,L1 Active Power,kW,9.82
891476,WORCESTER AVENUE,2024-01-28T14:10:00.000+00:00,feeder,04,N Current (RMS),A,52.8
891476,WORCESTER AVENUE,2024-01-28T14:10:00.000+00:00,feeder,04,L3 Current (RMS),A,81.2
891476,WORCESTER AVENUE,2024-01-28T14:10:00.000+00:00,feeder,04,L2 Current (RMS),A,24.6
891476,WORCESTER AVENUE,2024-01-28T14:10:00.000+00:00,feeder,04,L1 Current (RMS),A,42.1
891476,WORCESTER AVENUE,2024-01-28T14:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.61
891476,WORCESTER AVENUE,2024-01-28T14:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.57
891476,WORCESTER AVENUE,2024-01-28T14:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.4
891476,WORCESTER AVENUE,2024-01-28T14:10:00.000+00:00,feeder,03,L3 Active Power,kW,5.57
891476,WORCESTER AVENUE,2024-01-28T14:10:00.000+00:00,feeder,03,L2 Active Power,kW,21.98
891476,WORCESTER AVENUE,2024-01-28T14:10:00.000+00:00,feeder,03,L1 Active Power,kW,27.52
891476,WORCESTER AVENUE,2024-01-28T14:10:00.000+00:00,feeder,03,N Current (RMS),A,78.7
891476,WORCESTER AVENUE,2024-01-28T14:10:00.000+00:00,feeder,03,L3 Current (RMS),A,26.7
891476,WORCESTER AVENUE,2024-01-28T14:10:00.000+00:00,feeder,03,L2 Current (RMS),A,92.8
891476,WORCESTER AVENUE,2024-01-28T14:10:00.000+00:00,feeder,03,L1 Current (RMS),A,115.0
891476,WORCESTER AVENUE,2024-01-28T14:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.52
891476,WORCESTER AVENUE,2024-01-28T14:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.1
891476,WORCESTER AVENUE,2024-01-28T14:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.71
891476,WORCESTER AVENUE,2024-01-28T14:10:00.000+00:00,feeder,02,L3 Active Power,kW,11.61
891476,WORCESTER AVENUE,2024-01-28T14:10:00.000+00:00,feeder,02,L2 Active Power,kW,15.06
891476,WORCESTER AVENUE,2024-01-28T14:10:00.000+00:00,feeder,02,L1 Active Power,kW,7.81
891476,WORCESTER AVENUE,2024-01-28T14:10:00.000+00:00,feeder,02,N Current (RMS),A,36.6
891476,WORCESTER AVENUE,2024-01-28T14:10:00.000+00:00,feeder,02,L3 Current (RMS),A,51.2
891476,WORCESTER AVENUE,2024-01-28T14:10:00.000+00:00,feeder,02,L2 Current (RMS),A,64.4
891476,WORCESTER AVENUE,2024-01-28T14:10:00.000+00:00,feeder,02,L1 Current (RMS),A,33.9
891476,WORCESTER AVENUE,2024-01-28T14:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.38
891476,WORCESTER AVENUE,2024-01-28T14:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.41
891476,WORCESTER AVENUE,2024-01-28T14:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
891476,WORCESTER AVENUE,2024-01-28T14:10:00.000+00:00,feeder,01,L3 Active Power,kW,14.42
891476,WORCESTER AVENUE,2024-01-28T14:10:00.000+00:00,feeder,01,L2 Active Power,kW,20.76
891476,WORCESTER AVENUE,2024-01-28T14:10:00.000+00:00,feeder,01,L1 Active Power,kW,12.48
891476,WORCESTER AVENUE,2024-01-28T14:10:00.000+00:00,feeder,01,N Current (RMS),A,40.8
891476,WORCESTER AVENUE,2024-01-28T14:10:00.000+00:00,feeder,01,L3 Current (RMS),A,61.9
891476,WORCESTER AVENUE,2024-01-28T14:10:00.000+00:00,feeder,01,L2 Current (RMS),A,88.0
891476,WORCESTER AVENUE,2024-01-28T14:10:00.000+00:00,feeder,01,L1 Current (RMS),A,53.8
891476,WORCESTER AVENUE,2024-01-28T14:10:00.000+00:00,transformer,,Temperature,C,25.1
891476,WORCESTER AVENUE,2024-01-28T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
891476,WORCESTER AVENUE,2024-01-28T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.31
891476,WORCESTER AVENUE,2024-01-28T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
891476,WORCESTER AVENUE,2024-01-28T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.02
891476,WORCESTER AVENUE,2024-01-28T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
891476,WORCESTER AVENUE,2024-01-28T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.0
891476,WORCESTER AVENUE,2024-01-28T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
891476,WORCESTER AVENUE,2024-01-28T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.51
891476,WORCESTER AVENUE,2024-01-28T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.02
891476,WORCESTER AVENUE,2024-01-28T14:10:00.000+00:00,busbar,,L3 Active Power,kW,50.97
891476,WORCESTER AVENUE,2024-01-28T14:10:00.000+00:00,busbar,,L2 Active Power,kW,63.29
891476,WORCESTER AVENUE,2024-01-28T14:10:00.000+00:00,busbar,,L1 Active Power,kW,57.64
891476,WORCESTER AVENUE,2024-01-28T14:10:00.000+00:00,busbar,,N Current (RMS),A,94.5
891476,WORCESTER AVENUE,2024-01-28T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,214.4
891476,WORCESTER AVENUE,2024-01-28T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,266.1
891476,WORCESTER AVENUE,2024-01-28T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,242.2
891476,WORCESTER AVENUE,2024-01-28T14:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.13
891476,WORCESTER AVENUE,2024-01-28T14:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.36
891476,WORCESTER AVENUE,2024-01-28T14:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.55
891476,WORCESTER AVENUE,2024-01-28T14:00:00.000+00:00,feeder,04,L3 Active Power,kW,21.95
891476,WORCESTER AVENUE,2024-01-28T14:00:00.000+00:00,feeder,04,L2 Active Power,kW,4.2
