Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
891476,WORCESTER AVENUE,2024-01-28T14:00:00.000+00:00,feeder,04,L1 Active Power,kW,11.64
891476,WORCESTER AVENUE,2024-01-28T14:00:00.000+00:00,feeder,04,N Current (RMS),A,63.8
891476,WORCESTER AVENUE,2024-01-28T14:00:00.000+00:00,feeder,04,L3 Current (RMS),A,92.3
891476,WORCESTER AVENUE,2024-01-28T14:00:00.000+00:00,feeder,04,L2 Current (RMS),A,19.1
891476,WORCESTER AVENUE,2024-01-28T14:00:00.000+00:00,feeder,04,L1 Current (RMS),A,50.0
891476,WORCESTER AVENUE,2024-01-28T14:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.33
891476,WORCESTER AVENUE,2024-01-28T14:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.75
891476,WORCESTER AVENUE,2024-01-28T14:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.35
891476,WORCESTER AVENUE,2024-01-28T14:00:00.000+00:00,feeder,03,L3 Active Power,kW,6.09
891476,WORCESTER AVENUE,2024-01-28T14:00:00.000+00:00,feeder,03,L2 Active Power,kW,18.74
891476,WORCESTER AVENUE,2024-01-28T14:00:00.000+00:00,feeder,03,L1 Active Power,kW,26.86
891476,WORCESTER AVENUE,2024-01-28T14:00:00.000+00:00,feeder,03,N Current (RMS),A,72.4
891476,WORCESTER AVENUE,2024-01-28T14:00:00.000+00:00,feeder,03,L3 Current (RMS),A,27.4
891476,WORCESTER AVENUE,2024-01-28T14:00:00.000+00:00,feeder,03,L2 Current (RMS),A,79.5
891476,WORCESTER AVENUE,2024-01-28T14:00:00.000+00:00,feeder,03,L1 Current (RMS),A,113.0
891476,WORCESTER AVENUE,2024-01-28T14:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.38
891476,WORCESTER AVENUE,2024-01-28T14:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.63
891476,WORCESTER AVENUE,2024-01-28T14:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.1
891476,WORCESTER AVENUE,2024-01-28T14:00:00.000+00:00,feeder,02,L3 Active Power,kW,9.85
891476,WORCESTER AVENUE,2024-01-28T14:00:00.000+00:00,feeder,02,L2 Active Power,kW,16.58
891476,WORCESTER AVENUE,2024-01-28T14:00:00.000+00:00,feeder,02,L1 Active Power,kW,6.9
891476,WORCESTER AVENUE,2024-01-28T14:00:00.000+00:00,feeder,02,N Current (RMS),A,35.8
891476,WORCESTER AVENUE,2024-01-28T14:00:00.000+00:00,feeder,02,L3 Current (RMS),A,42.0
891476,WORCESTER AVENUE,2024-01-28T14:00:00.000+00:00,feeder,02,L2 Current (RMS),A,71.0
891476,WORCESTER AVENUE,2024-01-28T14:00:00.000+00:00,feeder,02,L1 Current (RMS),A,30.1
891476,WORCESTER AVENUE,2024-01-28T14:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.08
891476,WORCESTER AVENUE,2024-01-28T14:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.26
891476,WORCESTER AVENUE,2024-01-28T14:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.86
891476,WORCESTER AVENUE,2024-01-28T14:00:00.000+00:00,feeder,01,L3 Active Power,kW,15.8
891476,WORCESTER AVENUE,2024-01-28T14:00:00.000+00:00,feeder,01,L2 Active Power,kW,23.0
891476,WORCESTER AVENUE,2024-01-28T14:00:00.000+00:00,feeder,01,L1 Active Power,kW,11.67
891476,WORCESTER AVENUE,2024-01-28T14:00:00.000+00:00,feeder,01,N Current (RMS),A,47.8
891476,WORCESTER AVENUE,2024-01-28T14:00:00.000+00:00,feeder,01,L3 Current (RMS),A,67.5
891476,WORCESTER AVENUE,2024-01-28T14:00:00.000+00:00,feeder,01,L2 Current (RMS),A,97.0
891476,WORCESTER AVENUE,2024-01-28T14:00:00.000+00:00,feeder,01,L1 Current (RMS),A,50.2
891476,WORCESTER AVENUE,2024-01-28T14:00:00.000+00:00,transformer,,Temperature,C,25.0
891476,WORCESTER AVENUE,2024-01-28T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
891476,WORCESTER AVENUE,2024-01-28T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.94
891476,WORCESTER AVENUE,2024-01-28T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
891476,WORCESTER AVENUE,2024-01-28T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.94
891476,WORCESTER AVENUE,2024-01-28T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
891476,WORCESTER AVENUE,2024-01-28T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.92
891476,WORCESTER AVENUE,2024-01-28T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
891476,WORCESTER AVENUE,2024-01-28T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
891476,WORCESTER AVENUE,2024-01-28T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.87
891476,WORCESTER AVENUE,2024-01-28T14:00:00.000+00:00,busbar,,L3 Active Power,kW,53.68
891476,WORCESTER AVENUE,2024-01-28T14:00:00.000+00:00,busbar,,L2 Active Power,kW,62.52
891476,WORCESTER AVENUE,2024-01-28T14:00:00.000+00:00,busbar,,L1 Active Power,kW,57.08
891476,WORCESTER AVENUE,2024-01-28T14:00:00.000+00:00,busbar,,N Current (RMS),A,89.2
891476,WORCESTER AVENUE,2024-01-28T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,226.5
891476,WORCESTER AVENUE,2024-01-28T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,264.4
891476,WORCESTER AVENUE,2024-01-28T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,240.9
891476,WORCESTER AVENUE,2024-01-28T13:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.57
891476,WORCESTER AVENUE,2024-01-28T13:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.69
891476,WORCESTER AVENUE,2024-01-28T13:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.44
891476,WORCESTER AVENUE,2024-01-28T13:50:00.000+00:00,feeder,04,L3 Active Power,kW,29.97
891476,WORCESTER AVENUE,2024-01-28T13:50:00.000+00:00,feeder,04,L2 Active Power,kW,4.74
891476,WORCESTER AVENUE,2024-01-28T13:50:00.000+00:00,feeder,04,L1 Active Power,kW,13.26
891476,WORCESTER AVENUE,2024-01-28T13:50:00.000+00:00,feeder,04,N Current (RMS),A,91.1
891476,WORCESTER AVENUE,2024-01-28T13:50:00.000+00:00,feeder,04,L3 Current (RMS),A,126.6
891476,WORCESTER AVENUE,2024-01-28T13:50:00.000+00:00,feeder,04,L2 Current (RMS),A,22.2
891476,WORCESTER AVENUE,2024-01-28T13:50:00.000+00:00,feeder,04,L1 Current (RMS),A,56.5
891476,WORCESTER AVENUE,2024-01-28T13:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.03
891476,WORCESTER AVENUE,2024-01-28T13:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.49
891476,WORCESTER AVENUE,2024-01-28T13:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.64
891476,WORCESTER AVENUE,2024-01-28T13:50:00.000+00:00,feeder,03,L3 Active Power,kW,6.35
891476,WORCESTER AVENUE,2024-01-28T13:50:00.000+00:00,feeder,03,L2 Active Power,kW,15.97
891476,WORCESTER AVENUE,2024-01-28T13:50:00.000+00:00,feeder,03,L1 Active Power,kW,13.19
891476,WORCESTER AVENUE,2024-01-28T13:50:00.000+00:00,feeder,03,N Current (RMS),A,42.5
891476,WORCESTER AVENUE,2024-01-28T13:50:00.000+00:00,feeder,03,L3 Current (RMS),A,28.2
891476,WORCESTER AVENUE,2024-01-28T13:50:00.000+00:00,feeder,03,L2 Current (RMS),A,68.9
891476,WORCESTER AVENUE,2024-01-28T13:50:00.000+00:00,feeder,03,L1 Current (RMS),A,57.6
891476,WORCESTER AVENUE,2024-01-28T13:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.54
891476,WORCESTER AVENUE,2024-01-28T13:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.79
891476,WORCESTER AVENUE,2024-01-28T13:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.84
891476,WORCESTER AVENUE,2024-01-28T13:50:00.000+00:00,feeder,02,L3 Active Power,kW,11.97
891476,WORCESTER AVENUE,2024-01-28T13:50:00.000+00:00,feeder,02,L2 Active Power,kW,11.74
891476,WORCESTER AVENUE,2024-01-28T13:50:00.000+00:00,feeder,02,L1 Active Power,kW,8.39
891476,WORCESTER AVENUE,2024-01-28T13:50:00.000+00:00,feeder,02,N Current (RMS),A,23.6
891476,WORCESTER AVENUE,2024-01-28T13:50:00.000+00:00,feeder,02,L3 Current (RMS),A,51.1
891476,WORCESTER AVENUE,2024-01-28T13:50:00.000+00:00,feeder,02,L2 Current (RMS),A,50.6
891476,WORCESTER AVENUE,2024-01-28T13:50:00.000+00:00,feeder,02,L1 Current (RMS),A,36.4
891476,WORCESTER AVENUE,2024-01-28T13:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.03
891476,WORCESTER AVENUE,2024-01-28T13:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.46
891476,WORCESTER AVENUE,2024-01-28T13:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.46
891476,WORCESTER AVENUE,2024-01-28T13:50:00.000+00:00,feeder,01,L3 Active Power,kW,15.38
891476,WORCESTER AVENUE,2024-01-28T13:50:00.000+00:00,feeder,01,L2 Active Power,kW,17.17
891476,WORCESTER AVENUE,2024-01-28T13:50:00.000+00:00,feeder,01,L1 Active Power,kW,16.58
891476,WORCESTER AVENUE,2024-01-28T13:50:00.000+00:00,feeder,01,N Current (RMS),A,28.5
891476,WORCESTER AVENUE,2024-01-28T13:50:00.000+00:00,feeder,01,L3 Current (RMS),A,65.3
891476,WORCESTER AVENUE,2024-01-28T13:50:00.000+00:00,feeder,01,L2 Current (RMS),A,73.2
891476,WORCESTER AVENUE,2024-01-28T13:50:00.000+00:00,feeder,01,L1 Current (RMS),A,70.2
891476,WORCESTER AVENUE,2024-01-28T13:50:00.000+00:00,transformer,,Temperature,C,24.9
891476,WORCESTER AVENUE,2024-01-28T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
891476,WORCESTER AVENUE,2024-01-28T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.36
891476,WORCESTER AVENUE,2024-01-28T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
891476,WORCESTER AVENUE,2024-01-28T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.84
891476,WORCESTER AVENUE,2024-01-28T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
891476,WORCESTER AVENUE,2024-01-28T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.48
891476,WORCESTER AVENUE,2024-01-28T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
891476,WORCESTER AVENUE,2024-01-28T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.43
891476,WORCESTER AVENUE,2024-01-28T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.37
891476,WORCESTER AVENUE,2024-01-28T13:50:00.000+00:00,busbar,,L3 Active Power,kW,63.67
891476,WORCESTER AVENUE,2024-01-28T13:50:00.000+00:00,busbar,,L2 Active Power,kW,49.61
891476,WORCESTER AVENUE,2024-01-28T13:50:00.000+00:00,busbar,,L1 Active Power,kW,51.43
891476,WORCESTER AVENUE,2024-01-28T13:50:00.000+00:00,busbar,,N Current (RMS),A,101.4
891476,WORCESTER AVENUE,2024-01-28T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,267.9
891476,WORCESTER AVENUE,2024-01-28T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,211.6
891476,WORCESTER AVENUE,2024-01-28T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,217.1
891476,WORCESTER AVENUE,2024-01-28T13:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.95
891476,WORCESTER AVENUE,2024-01-28T13:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.75
891476,WORCESTER AVENUE,2024-01-28T13:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.7
891476,WORCESTER AVENUE,2024-01-28T13:40:00.000+00:00,feeder,04,L3 Active Power,kW,25.81
891476,WORCESTER AVENUE,2024-01-28T13:40:00.000+00:00,feeder,04,L2 Active Power,kW,3.8
891476,WORCESTER AVENUE,2024-01-28T13:40:00.000+00:00,feeder,04,L1 Active Power,kW,11.5
891476,WORCESTER AVENUE,2024-01-28T13:40:00.000+00:00,feeder,04,N Current (RMS),A,85.0
891476,WORCESTER AVENUE,2024-01-28T13:40:00.000+00:00,feeder,04,L3 Current (RMS),A,114.1
891476,WORCESTER AVENUE,2024-01-28T13:40:00.000+00:00,feeder,04,L2 Current (RMS),A,18.0
891476,WORCESTER AVENUE,2024-01-28T13:40:00.000+00:00,feeder,04,L1 Current (RMS),A,48.7
891476,WORCESTER AVENUE,2024-01-28T13:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.64
891476,WORCESTER AVENUE,2024-01-28T13:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.31
891476,WORCESTER AVENUE,2024-01-28T13:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.29
891476,WORCESTER AVENUE,2024-01-28T13:40:00.000+00:00,feeder,03,L3 Active Power,kW,6.62
891476,WORCESTER AVENUE,2024-01-28T13:40:00.000+00:00,feeder,03,L2 Active Power,kW,14.91
891476,WORCESTER AVENUE,2024-01-28T13:40:00.000+00:00,feeder,03,L1 Active Power,kW,9.84
891476,WORCESTER AVENUE,2024-01-28T13:40:00.000+00:00,feeder,03,N Current (RMS),A,37.7
891476,WORCESTER AVENUE,2024-01-28T13:40:00.000+00:00,feeder,03,L3 Current (RMS),A,29.5
891476,WORCESTER AVENUE,2024-01-28T13:40:00.000+00:00,feeder,03,L2 Current (RMS),A,63.9
891476,WORCESTER AVENUE,2024-01-28T13:40:00.000+00:00,feeder,03,L1 Current (RMS),A,43.0
891476,WORCESTER AVENUE,2024-01-28T13:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.53
891476,WORCESTER AVENUE,2024-01-28T13:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.47
891476,WORCESTER AVENUE,2024-01-28T13:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.88
891476,WORCESTER AVENUE,2024-01-28T13:40:00.000+00:00,feeder,02,L3 Active Power,kW,9.09
891476,WORCESTER AVENUE,2024-01-28T13:40:00.000+00:00,feeder,02,L2 Active Power,kW,12.08
891476,WORCESTER AVENUE,2024-01-28T13:40:00.000+00:00,feeder,02,L1 Active Power,kW,8.32
891476,WORCESTER AVENUE,2024-01-28T13:40:00.000+00:00,feeder,02,N Current (RMS),A,25.8
891476,WORCESTER AVENUE,2024-01-28T13:40:00.000+00:00,feeder,02,L3 Current (RMS),A,39.0
891476,WORCESTER AVENUE,2024-01-28T13:40:00.000+00:00,feeder,02,L2 Current (RMS),A,52.2
891476,WORCESTER AVENUE,2024-01-28T13:40:00.000+00:00,feeder,02,L1 Current (RMS),A,36.2
891476,WORCESTER AVENUE,2024-01-28T13:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.28
891476,WORCESTER AVENUE,2024-01-28T13:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.85
891476,WORCESTER AVENUE,2024-01-28T13:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.72
891476,WORCESTER AVENUE,2024-01-28T13:40:00.000+00:00,feeder,01,L3 Active Power,kW,15.88
891476,WORCESTER AVENUE,2024-01-28T13:40:00.000+00:00,feeder,01,L2 Active Power,kW,13.01
891476,WORCESTER AVENUE,2024-01-28T13:40:00.000+00:00,feeder,01,L1 Active Power,kW,20.67
891476,WORCESTER AVENUE,2024-01-28T13:40:00.000+00:00,feeder,01,N Current (RMS),A,40.8
891476,WORCESTER AVENUE,2024-01-28T13:40:00.000+00:00,feeder,01,L3 Current (RMS),A,67.4
891476,WORCESTER AVENUE,2024-01-28T13:40:00.000+00:00,feeder,01,L2 Current (RMS),A,55.9
891476,WORCESTER AVENUE,2024-01-28T13:40:00.000+00:00,feeder,01,L1 Current (RMS),A,86.7
891476,WORCESTER AVENUE,2024-01-28T13:40:00.000+00:00,transformer,,Temperature,C,24.8
891476,WORCESTER AVENUE,2024-01-28T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
891476,WORCESTER AVENUE,2024-01-28T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.21
891476,WORCESTER AVENUE,2024-01-28T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
891476,WORCESTER AVENUE,2024-01-28T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.61
891476,WORCESTER AVENUE,2024-01-28T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
891476,WORCESTER AVENUE,2024-01-28T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.13
891476,WORCESTER AVENUE,2024-01-28T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.4
891476,WORCESTER AVENUE,2024-01-28T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.38
891476,WORCESTER AVENUE,2024-01-28T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.59
891476,WORCESTER AVENUE,2024-01-28T13:40:00.000+00:00,busbar,,L3 Active Power,kW,57.41
891476,WORCESTER AVENUE,2024-01-28T13:40:00.000+00:00,busbar,,L2 Active Power,kW,43.8
891476,WORCESTER AVENUE,2024-01-28T13:40:00.000+00:00,busbar,,L1 Active Power,kW,50.33
891476,WORCESTER AVENUE,2024-01-28T13:40:00.000+00:00,busbar,,N Current (RMS),A,96.2
891476,WORCESTER AVENUE,2024-01-28T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,242.3
891476,WORCESTER AVENUE,2024-01-28T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,187.0
891476,WORCESTER AVENUE,2024-01-28T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,211.9
891476,WORCESTER AVENUE,2024-01-28T13:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.55
891476,WORCESTER AVENUE,2024-01-28T13:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.19
891476,WORCESTER AVENUE,2024-01-28T13:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.81
891476,WORCESTER AVENUE,2024-01-28T13:30:00.000+00:00,feeder,04,L3 Active Power,kW,17.71
891476,WORCESTER AVENUE,2024-01-28T13:30:00.000+00:00,feeder,04,L2 Active Power,kW,3.96
891476,WORCESTER AVENUE,2024-01-28T13:30:00.000+00:00,feeder,04,L1 Active Power,kW,10.22
891476,WORCESTER AVENUE,2024-01-28T13:30:00.000+00:00,feeder,04,N Current (RMS),A,51.8
891476,WORCESTER AVENUE,2024-01-28T13:30:00.000+00:00,feeder,04,L3 Current (RMS),A,74.9
891476,WORCESTER AVENUE,2024-01-28T13:30:00.000+00:00,feeder,04,L2 Current (RMS),A,17.8
891476,WORCESTER AVENUE,2024-01-28T13:30:00.000+00:00,feeder,04,L1 Current (RMS),A,44.1
891476,WORCESTER AVENUE,2024-01-28T13:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.38
891476,WORCESTER AVENUE,2024-01-28T13:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.29
891476,WORCESTER AVENUE,2024-01-28T13:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.04
891476,WORCESTER AVENUE,2024-01-28T13:30:00.000+00:00,feeder,03,L3 Active Power,kW,6.37
891476,WORCESTER AVENUE,2024-01-28T13:30:00.000+00:00,feeder,03,L2 Active Power,kW,22.08
891476,WORCESTER AVENUE,2024-01-28T13:30:00.000+00:00,feeder,03,L1 Active Power,kW,10.38
891476,WORCESTER AVENUE,2024-01-28T13:30:00.000+00:00,feeder,03,N Current (RMS),A,61.6
891476,WORCESTER AVENUE,2024-01-28T13:30:00.000+00:00,feeder,03,L3 Current (RMS),A,28.5
891476,WORCESTER AVENUE,2024-01-28T13:30:00.000+00:00,feeder,03,L2 Current (RMS),A,93.4
891476,WORCESTER AVENUE,2024-01-28T13:30:00.000+00:00,feeder,03,L1 Current (RMS),A,47.0
891476,WORCESTER AVENUE,2024-01-28T13:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.26
891476,WORCESTER AVENUE,2024-01-28T13:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.91
891476,WORCESTER AVENUE,2024-01-28T13:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.87
891476,WORCESTER AVENUE,2024-01-28T13:30:00.000+00:00,feeder,02,L3 Active Power,kW,8.56
891476,WORCESTER AVENUE,2024-01-28T13:30:00.000+00:00,feeder,02,L2 Active Power,kW,14.52
891476,WORCESTER AVENUE,2024-01-28T13:30:00.000+00:00,feeder,02,L1 Active Power,kW,8.61
891476,WORCESTER AVENUE,2024-01-28T13:30:00.000+00:00,feeder,02,N Current (RMS),A,34.3
891476,WORCESTER AVENUE,2024-01-28T13:30:00.000+00:00,feeder,02,L3 Current (RMS),A,36.7
891476,WORCESTER AVENUE,2024-01-28T13:30:00.000+00:00,feeder,02,L2 Current (RMS),A,64.2
891476,WORCESTER AVENUE,2024-01-28T13:30:00.000+00:00,feeder,02,L1 Current (RMS),A,37.3
891476,WORCESTER AVENUE,2024-01-28T13:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.4
891476,WORCESTER AVENUE,2024-01-28T13:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.41
891476,WORCESTER AVENUE,2024-01-28T13:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.4
891476,WORCESTER AVENUE,2024-01-28T13:30:00.000+00:00,feeder,01,L3 Active Power,kW,16.32
891476,WORCESTER AVENUE,2024-01-28T13:30:00.000+00:00,feeder,01,L2 Active Power,kW,14.1
891476,WORCESTER AVENUE,2024-01-28T13:30:00.000+00:00,feeder,01,L1 Active Power,kW,18.79
891476,WORCESTER AVENUE,2024-01-28T13:30:00.000+00:00,feeder,01,N Current (RMS),A,32.2
891476,WORCESTER AVENUE,2024-01-28T13:30:00.000+00:00,feeder,01,L3 Current (RMS),A,69.7
891476,WORCESTER AVENUE,2024-01-28T13:30:00.000+00:00,feeder,01,L2 Current (RMS),A,60.4
891476,WORCESTER AVENUE,2024-01-28T13:30:00.000+00:00,feeder,01,L1 Current (RMS),A,78.9
891476,WORCESTER AVENUE,2024-01-28T13:30:00.000+00:00,transformer,,Temperature,C,24.7
891476,WORCESTER AVENUE,2024-01-28T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
891476,WORCESTER AVENUE,2024-01-28T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.87
891476,WORCESTER AVENUE,2024-01-28T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
891476,WORCESTER AVENUE,2024-01-28T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.92
891476,WORCESTER AVENUE,2024-01-28T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
891476,WORCESTER AVENUE,2024-01-28T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.77
891476,WORCESTER AVENUE,2024-01-28T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
891476,WORCESTER AVENUE,2024-01-28T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.8
891476,WORCESTER AVENUE,2024-01-28T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
891476,WORCESTER AVENUE,2024-01-28T13:30:00.000+00:00,busbar,,L3 Active Power,kW,48.96
891476,WORCESTER AVENUE,2024-01-28T13:30:00.000+00:00,busbar,,L2 Active Power,kW,54.65
891476,WORCESTER AVENUE,2024-01-28T13:30:00.000+00:00,busbar,,L1 Active Power,kW,48.0
891476,WORCESTER AVENUE,2024-01-28T13:30:00.000+00:00,busbar,,N Current (RMS),A,83.5
891476,WORCESTER AVENUE,2024-01-28T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,206.4
891476,WORCESTER AVENUE,2024-01-28T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,232.1
891476,WORCESTER AVENUE,2024-01-28T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,203.6
891476,WORCESTER AVENUE,2024-01-28T13:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.35
891476,WORCESTER AVENUE,2024-01-28T13:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.29
891476,WORCESTER AVENUE,2024-01-28T13:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.38
891476,WORCESTER AVENUE,2024-01-28T13:20:00.000+00:00,feeder,04,L3 Active Power,kW,14.8
891476,WORCESTER AVENUE,2024-01-28T13:20:00.000+00:00,feeder,04,L2 Active Power,kW,3.97
891476,WORCESTER AVENUE,2024-01-28T13:20:00.000+00:00,feeder,04,L1 Active Power,kW,10.47
891476,WORCESTER AVENUE,2024-01-28T13:20:00.000+00:00,feeder,04,N Current (RMS),A,41.2
891476,WORCESTER AVENUE,2024-01-28T13:20:00.000+00:00,feeder,04,L3 Current (RMS),A,62.9
891476,WORCESTER AVENUE,2024-01-28T13:20:00.000+00:00,feeder,04,L2 Current (RMS),A,18.2
891476,WORCESTER AVENUE,2024-01-28T13:20:00.000+00:00,feeder,04,L1 Current (RMS),A,44.6
891476,WORCESTER AVENUE,2024-01-28T13:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.19
891476,WORCESTER AVENUE,2024-01-28T13:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.14
891476,WORCESTER AVENUE,2024-01-28T13:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.19
891476,WORCESTER AVENUE,2024-01-28T13:20:00.000+00:00,feeder,03,L3 Active Power,kW,7.65
891476,WORCESTER AVENUE,2024-01-28T13:20:00.000+00:00,feeder,03,L2 Active Power,kW,24.97
891476,WORCESTER AVENUE,2024-01-28T13:20:00.000+00:00,feeder,03,L1 Active Power,kW,15.5
891476,WORCESTER AVENUE,2024-01-28T13:20:00.000+00:00,feeder,03,N Current (RMS),A,62.8
891476,WORCESTER AVENUE,2024-01-28T13:20:00.000+00:00,feeder,03,L3 Current (RMS),A,33.0
891476,WORCESTER AVENUE,2024-01-28T13:20:00.000+00:00,feeder,03,L2 Current (RMS),A,106.5
891476,WORCESTER AVENUE,2024-01-28T13:20:00.000+00:00,feeder,03,L1 Current (RMS),A,66.9
891476,WORCESTER AVENUE,2024-01-28T13:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.18
891476,WORCESTER AVENUE,2024-01-28T13:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.1
891476,WORCESTER AVENUE,2024-01-28T13:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.63
891476,WORCESTER AVENUE,2024-01-28T13:20:00.000+00:00,feeder,02,L3 Active Power,kW,10.74
891476,WORCESTER AVENUE,2024-01-28T13:20:00.000+00:00,feeder,02,L2 Active Power,kW,22.18
891476,WORCESTER AVENUE,2024-01-28T13:20:00.000+00:00,feeder,02,L1 Active Power,kW,8.98
891476,WORCESTER AVENUE,2024-01-28T13:20:00.000+00:00,feeder,02,N Current (RMS),A,53.5
891476,WORCESTER AVENUE,2024-01-28T13:20:00.000+00:00,feeder,02,L3 Current (RMS),A,45.6
891476,WORCESTER AVENUE,2024-01-28T13:20:00.000+00:00,feeder,02,L2 Current (RMS),A,94.2
891476,WORCESTER AVENUE,2024-01-28T13:20:00.000+00:00,feeder,02,L1 Current (RMS),A,38.9
891476,WORCESTER AVENUE,2024-01-28T13:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.94
891476,WORCESTER AVENUE,2024-01-28T13:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.3
891476,WORCESTER AVENUE,2024-01-28T13:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.25
891476,WORCESTER AVENUE,2024-01-28T13:20:00.000+00:00,feeder,01,L3 Active Power,kW,17.37
891476,WORCESTER AVENUE,2024-01-28T13:20:00.000+00:00,feeder,01,L2 Active Power,kW,16.37
891476,WORCESTER AVENUE,2024-01-28T13:20:00.000+00:00,feeder,01,L1 Active Power,kW,20.13
891476,WORCESTER AVENUE,2024-01-28T13:20:00.000+00:00,feeder,01,N Current (RMS),A,29.9
891476,WORCESTER AVENUE,2024-01-28T13:20:00.000+00:00,feeder,01,L3 Current (RMS),A,73.4
891476,WORCESTER AVENUE,2024-01-28T13:20:00.000+00:00,feeder,01,L2 Current (RMS),A,70.5
891476,WORCESTER AVENUE,2024-01-28T13:20:00.000+00:00,feeder,01,L1 Current (RMS),A,84.2
891476,WORCESTER AVENUE,2024-01-28T13:20:00.000+00:00,transformer,,Temperature,C,24.5
891476,WORCESTER AVENUE,2024-01-28T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
891476,WORCESTER AVENUE,2024-01-28T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.2
891476,WORCESTER AVENUE,2024-01-28T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
891476,WORCESTER AVENUE,2024-01-28T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.89
891476,WORCESTER AVENUE,2024-01-28T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
891476,WORCESTER AVENUE,2024-01-28T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.13
891476,WORCESTER AVENUE,2024-01-28T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.31
891476,WORCESTER AVENUE,2024-01-28T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.56
891476,WORCESTER AVENUE,2024-01-28T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.44
891476,WORCESTER AVENUE,2024-01-28T13:20:00.000+00:00,busbar,,L3 Active Power,kW,50.56
891476,WORCESTER AVENUE,2024-01-28T13:20:00.000+00:00,busbar,,L2 Active Power,kW,67.49
891476,WORCESTER AVENUE,2024-01-28T13:20:00.000+00:00,busbar,,L1 Active Power,kW,55.07
891476,WORCESTER AVENUE,2024-01-28T13:20:00.000+00:00,busbar,,N Current (RMS),A,97.1
891476,WORCESTER AVENUE,2024-01-28T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,211.9
891476,WORCESTER AVENUE,2024-01-28T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,283.4
891476,WORCESTER AVENUE,2024-01-28T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,231.3
891476,WORCESTER AVENUE,2024-01-28T13:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.25
891476,WORCESTER AVENUE,2024-01-28T13:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.11
891476,WORCESTER AVENUE,2024-01-28T13:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.19
891476,WORCESTER AVENUE,2024-01-28T13:10:00.000+00:00,feeder,04,L3 Active Power,kW,11.76
891476,WORCESTER AVENUE,2024-01-28T13:10:00.000+00:00,feeder,04,L2 Active Power,kW,4.8
891476,WORCESTER AVENUE,2024-01-28T13:10:00.000+00:00,feeder,04,L1 Active Power,kW,12.94
891476,WORCESTER AVENUE,2024-01-28T13:10:00.000+00:00,feeder,04,N Current (RMS),A,35.1
891476,WORCESTER AVENUE,2024-01-28T13:10:00.000+00:00,feeder,04,L3 Current (RMS),A,51.0
891476,WORCESTER AVENUE,2024-01-28T13:10:00.000+00:00,feeder,04,L2 Current (RMS),A,21.5
891476,WORCESTER AVENUE,2024-01-28T13:10:00.000+00:00,feeder,04,L1 Current (RMS),A,54.4
891476,WORCESTER AVENUE,2024-01-28T13:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.09
891476,WORCESTER AVENUE,2024-01-28T13:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.76
891476,WORCESTER AVENUE,2024-01-28T13:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.19
891476,WORCESTER AVENUE,2024-01-28T13:10:00.000+00:00,feeder,03,L3 Active Power,kW,10.13
891476,WORCESTER AVENUE,2024-01-28T13:10:00.000+00:00,feeder,03,L2 Active Power,kW,30.01
891476,WORCESTER AVENUE,2024-01-28T13:10:00.000+00:00,feeder,03,L1 Active Power,kW,23.91
891476,WORCESTER AVENUE,2024-01-28T13:10:00.000+00:00,feeder,03,N Current (RMS),A,67.6
891476,WORCESTER AVENUE,2024-01-28T13:10:00.000+00:00,feeder,03,L3 Current (RMS),A,43.4
891476,WORCESTER AVENUE,2024-01-28T13:10:00.000+00:00,feeder,03,L2 Current (RMS),A,126.0
891476,WORCESTER AVENUE,2024-01-28T13:10:00.000+00:00,feeder,03,L1 Current (RMS),A,100.6
891476,WORCESTER AVENUE,2024-01-28T13:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.59
891476,WORCESTER AVENUE,2024-01-28T13:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.28
891476,WORCESTER AVENUE,2024-01-28T13:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.68
891476,WORCESTER AVENUE,2024-01-28T13:10:00.000+00:00,feeder,02,L3 Active Power,kW,15.03
891476,WORCESTER AVENUE,2024-01-28T13:10:00.000+00:00,feeder,02,L2 Active Power,kW,15.35
891476,WORCESTER AVENUE,2024-01-28T13:10:00.000+00:00,feeder,02,L1 Active Power,kW,10.51
891476,WORCESTER AVENUE,2024-01-28T13:10:00.000+00:00,feeder,02,N Current (RMS),A,31.0
891476,WORCESTER AVENUE,2024-01-28T13:10:00.000+00:00,feeder,02,L3 Current (RMS),A,66.0
891476,WORCESTER AVENUE,2024-01-28T13:10:00.000+00:00,feeder,02,L2 Current (RMS),A,65.5
891476,WORCESTER AVENUE,2024-01-28T13:10:00.000+00:00,feeder,02,L1 Current (RMS),A,45.0
891476,WORCESTER AVENUE,2024-01-28T13:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.75
891476,WORCESTER AVENUE,2024-01-28T13:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.07
891476,WORCESTER AVENUE,2024-01-28T13:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.94
891476,WORCESTER AVENUE,2024-01-28T13:10:00.000+00:00,feeder,01,L3 Active Power,kW,19.16
891476,WORCESTER AVENUE,2024-01-28T13:10:00.000+00:00,feeder,01,L2 Active Power,kW,18.08
891476,WORCESTER AVENUE,2024-01-28T13:10:00.000+00:00,feeder,01,L1 Active Power,kW,13.65
891476,WORCESTER AVENUE,2024-01-28T13:10:00.000+00:00,feeder,01,N Current (RMS),A,39.2
891476,WORCESTER AVENUE,2024-01-28T13:10:00.000+00:00,feeder,01,L3 Current (RMS),A,81.2
891476,WORCESTER AVENUE,2024-01-28T13:10:00.000+00:00,feeder,01,L2 Current (RMS),A,77.2
891476,WORCESTER AVENUE,2024-01-28T13:10:00.000+00:00,feeder,01,L1 Current (RMS),A,58.8
891476,WORCESTER AVENUE,2024-01-28T13:10:00.000+00:00,transformer,,Temperature,C,24.3
891476,WORCESTER AVENUE,2024-01-28T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
891476,WORCESTER AVENUE,2024-01-28T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.01
891476,WORCESTER AVENUE,2024-01-28T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
891476,WORCESTER AVENUE,2024-01-28T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.94
891476,WORCESTER AVENUE,2024-01-28T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
891476,WORCESTER AVENUE,2024-01-28T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.02
891476,WORCESTER AVENUE,2024-01-28T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
891476,WORCESTER AVENUE,2024-01-28T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
891476,WORCESTER AVENUE,2024-01-28T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
891476,WORCESTER AVENUE,2024-01-28T13:10:00.000+00:00,busbar,,L3 Active Power,kW,56.08
891476,WORCESTER AVENUE,2024-01-28T13:10:00.000+00:00,busbar,,L2 Active Power,kW,68.24
891476,WORCESTER AVENUE,2024-01-28T13:10:00.000+00:00,busbar,,L1 Active Power,kW,61.01
891476,WORCESTER AVENUE,2024-01-28T13:10:00.000+00:00,busbar,,N Current (RMS),A,90.7
891476,WORCESTER AVENUE,2024-01-28T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,236.5
891476,WORCESTER AVENUE,2024-01-28T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,286.6
891476,WORCESTER AVENUE,2024-01-28T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,255.9
891476,WORCESTER AVENUE,2024-01-28T13:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.42
891476,WORCESTER AVENUE,2024-01-28T13:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
891476,WORCESTER AVENUE,2024-01-28T13:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.07
891476,WORCESTER AVENUE,2024-01-28T13:00:00.000+00:00,feeder,04,L3 Active Power,kW,10.49
891476,WORCESTER AVENUE,2024-01-28T13:00:00.000+00:00,feeder,04,L2 Active Power,kW,10.0
891476,WORCESTER AVENUE,2024-01-28T13:00:00.000+00:00,feeder,04,L1 Active Power,kW,10.15
891476,WORCESTER AVENUE,2024-01-28T13:00:00.000+00:00,feeder,04,N Current (RMS),A,22.3
891476,WORCESTER AVENUE,2024-01-28T13:00:00.000+00:00,feeder,04,L3 Current (RMS),A,45.6
891476,WORCESTER AVENUE,2024-01-28T13:00:00.000+00:00,feeder,04,L2 Current (RMS),A,42.8
891476,WORCESTER AVENUE,2024-01-28T13:00:00.000+00:00,feeder,04,L1 Current (RMS),A,43.5
891476,WORCESTER AVENUE,2024-01-28T13:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.06
891476,WORCESTER AVENUE,2024-01-28T13:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.69
891476,WORCESTER AVENUE,2024-01-28T13:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.28
891476,WORCESTER AVENUE,2024-01-28T13:00:00.000+00:00,feeder,03,L3 Active Power,kW,9.66
891476,WORCESTER AVENUE,2024-01-28T13:00:00.000+00:00,feeder,03,L2 Active Power,kW,24.6
891476,WORCESTER AVENUE,2024-01-28T13:00:00.000+00:00,feeder,03,L1 Active Power,kW,18.63
891476,WORCESTER AVENUE,2024-01-28T13:00:00.000+00:00,feeder,03,N Current (RMS),A,54.6
891476,WORCESTER AVENUE,2024-01-28T13:00:00.000+00:00,feeder,03,L3 Current (RMS),A,43.5
891476,WORCESTER AVENUE,2024-01-28T13:00:00.000+00:00,feeder,03,L2 Current (RMS),A,104.4
891476,WORCESTER AVENUE,2024-01-28T13:00:00.000+00:00,feeder,03,L1 Current (RMS),A,79.3
891476,WORCESTER AVENUE,2024-01-28T13:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.49
891476,WORCESTER AVENUE,2024-01-28T13:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.08
891476,WORCESTER AVENUE,2024-01-28T13:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.13
891476,WORCESTER AVENUE,2024-01-28T13:00:00.000+00:00,feeder,02,L3 Active Power,kW,18.6
891476,WORCESTER AVENUE,2024-01-28T13:00:00.000+00:00,feeder,02,L2 Active Power,kW,16.1
891476,WORCESTER AVENUE,2024-01-28T13:00:00.000+00:00,feeder,02,L1 Active Power,kW,11.6
891476,WORCESTER AVENUE,2024-01-28T13:00:00.000+00:00,feeder,02,N Current (RMS),A,33.9
891476,WORCESTER AVENUE,2024-01-28T13:00:00.000+00:00,feeder,02,L3 Current (RMS),A,79.2
891476,WORCESTER AVENUE,2024-01-28T13:00:00.000+00:00,feeder,02,L2 Current (RMS),A,68.3
891476,WORCESTER AVENUE,2024-01-28T13:00:00.000+00:00,feeder,02,L1 Current (RMS),A,50.2
891476,WORCESTER AVENUE,2024-01-28T13:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.05
891476,WORCESTER AVENUE,2024-01-28T13:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.61
891476,WORCESTER AVENUE,2024-01-28T13:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.12
891476,WORCESTER AVENUE,2024-01-28T13:00:00.000+00:00,feeder,01,L3 Active Power,kW,18.49
891476,WORCESTER AVENUE,2024-01-28T13:00:00.000+00:00,feeder,01,L2 Active Power,kW,21.75
891476,WORCESTER AVENUE,2024-01-28T13:00:00.000+00:00,feeder,01,L1 Active Power,kW,12.93
891476,WORCESTER AVENUE,2024-01-28T13:00:00.000+00:00,feeder,01,N Current (RMS),A,38.9
891476,WORCESTER AVENUE,2024-01-28T13:00:00.000+00:00,feeder,01,L3 Current (RMS),A,79.0
891476,WORCESTER AVENUE,2024-01-28T13:00:00.000+00:00,feeder,01,L2 Current (RMS),A,91.7
891476,WORCESTER AVENUE,2024-01-28T13:00:00.000+00:00,feeder,01,L1 Current (RMS),A,55.4
891476,WORCESTER AVENUE,2024-01-28T13:00:00.000+00:00,transformer,,Temperature,C,24.2
891476,WORCESTER AVENUE,2024-01-28T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
891476,WORCESTER AVENUE,2024-01-28T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.2
891476,WORCESTER AVENUE,2024-01-28T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
891476,WORCESTER AVENUE,2024-01-28T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.87
891476,WORCESTER AVENUE,2024-01-28T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
891476,WORCESTER AVENUE,2024-01-28T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.23
891476,WORCESTER AVENUE,2024-01-28T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
891476,WORCESTER AVENUE,2024-01-28T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
891476,WORCESTER AVENUE,2024-01-28T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
891476,WORCESTER AVENUE,2024-01-28T13:00:00.000+00:00,busbar,,L3 Active Power,kW,57.23
891476,WORCESTER AVENUE,2024-01-28T13:00:00.000+00:00,busbar,,L2 Active Power,kW,72.44
891476,WORCESTER AVENUE,2024-01-28T13:00:00.000+00:00,busbar,,L1 Active Power,kW,53.3
891476,WORCESTER AVENUE,2024-01-28T13:00:00.000+00:00,busbar,,N Current (RMS),A,104.3
891476,WORCESTER AVENUE,2024-01-28T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,241.7
891476,WORCESTER AVENUE,2024-01-28T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,304.1
891476,WORCESTER AVENUE,2024-01-28T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,225.0
891476,WORCESTER AVENUE,2024-01-28T12:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.04
891476,WORCESTER AVENUE,2024-01-28T12:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.18
891476,WORCESTER AVENUE,2024-01-28T12:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.23
891476,WORCESTER AVENUE,2024-01-28T12:50:00.000+00:00,feeder,04,L3 Active Power,kW,16.67
891476,WORCESTER AVENUE,2024-01-28T12:50:00.000+00:00,feeder,04,L2 Active Power,kW,6.6
891476,WORCESTER AVENUE,2024-01-28T12:50:00.000+00:00,feeder,04,L1 Active Power,kW,11.54
891476,WORCESTER AVENUE,2024-01-28T12:50:00.000+00:00,feeder,04,N Current (RMS),A,41.5
891476,WORCESTER AVENUE,2024-01-28T12:50:00.000+00:00,feeder,04,L3 Current (RMS),A,72.8
891476,WORCESTER AVENUE,2024-01-28T12:50:00.000+00:00,feeder,04,L2 Current (RMS),A,29.2
891476,WORCESTER AVENUE,2024-01-28T12:50:00.000+00:00,feeder,04,L1 Current (RMS),A,48.5
891476,WORCESTER AVENUE,2024-01-28T12:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.28
891476,WORCESTER AVENUE,2024-01-28T12:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.38
891476,WORCESTER AVENUE,2024-01-28T12:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.94
891476,WORCESTER AVENUE,2024-01-28T12:50:00.000+00:00,feeder,03,L3 Active Power,kW,10.95
891476,WORCESTER AVENUE,2024-01-28T12:50:00.000+00:00,feeder,03,L2 Active Power,kW,26.37
891476,WORCESTER AVENUE,2024-01-28T12:50:00.000+00:00,feeder,03,L1 Active Power,kW,16.72
891476,WORCESTER AVENUE,2024-01-28T12:50:00.000+00:00,feeder,03,N Current (RMS),A,63.0
891476,WORCESTER AVENUE,2024-01-28T12:50:00.000+00:00,feeder,03,L3 Current (RMS),A,51.2
891476,WORCESTER AVENUE,2024-01-28T12:50:00.000+00:00,feeder,03,L2 Current (RMS),A,111.2
891476,WORCESTER AVENUE,2024-01-28T12:50:00.000+00:00,feeder,03,L1 Current (RMS),A,71.7
891476,WORCESTER AVENUE,2024-01-28T12:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.23
891476,WORCESTER AVENUE,2024-01-28T12:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.66
891476,WORCESTER AVENUE,2024-01-28T12:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.02
891476,WORCESTER AVENUE,2024-01-28T12:50:00.000+00:00,feeder,02,L3 Active Power,kW,13.7
891476,WORCESTER AVENUE,2024-01-28T12:50:00.000+00:00,feeder,02,L2 Active Power,kW,14.06
891476,WORCESTER AVENUE,2024-01-28T12:50:00.000+00:00,feeder,02,L1 Active Power,kW,18.74
891476,WORCESTER AVENUE,2024-01-28T12:50:00.000+00:00,feeder,02,N Current (RMS),A,29.9
891476,WORCESTER AVENUE,2024-01-28T12:50:00.000+00:00,feeder,02,L3 Current (RMS),A,58.2
891476,WORCESTER AVENUE,2024-01-28T12:50:00.000+00:00,feeder,02,L2 Current (RMS),A,59.8
891476,WORCESTER AVENUE,2024-01-28T12:50:00.000+00:00,feeder,02,L1 Current (RMS),A,78.5
891476,WORCESTER AVENUE,2024-01-28T12:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.22
891476,WORCESTER AVENUE,2024-01-28T12:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.12
891476,WORCESTER AVENUE,2024-01-28T12:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.25
891476,WORCESTER AVENUE,2024-01-28T12:50:00.000+00:00,feeder,01,L3 Active Power,kW,21.99
891476,WORCESTER AVENUE,2024-01-28T12:50:00.000+00:00,feeder,01,L2 Active Power,kW,19.26
891476,WORCESTER AVENUE,2024-01-28T12:50:00.000+00:00,feeder,01,L1 Active Power,kW,13.42
891476,WORCESTER AVENUE,2024-01-28T12:50:00.000+00:00,feeder,01,N Current (RMS),A,41.1
891476,WORCESTER AVENUE,2024-01-28T12:50:00.000+00:00,feeder,01,L3 Current (RMS),A,92.3
891476,WORCESTER AVENUE,2024-01-28T12:50:00.000+00:00,feeder,01,L2 Current (RMS),A,81.7
891476,WORCESTER AVENUE,2024-01-28T12:50:00.000+00:00,feeder,01,L1 Current (RMS),A,57.5
891476,WORCESTER AVENUE,2024-01-28T12:50:00.000+00:00,transformer,,Temperature,C,24.1
891476,WORCESTER AVENUE,2024-01-28T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
891476,WORCESTER AVENUE,2024-01-28T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.57
891476,WORCESTER AVENUE,2024-01-28T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
891476,WORCESTER AVENUE,2024-01-28T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.53
891476,WORCESTER AVENUE,2024-01-28T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
891476,WORCESTER AVENUE,2024-01-28T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.61
891476,WORCESTER AVENUE,2024-01-28T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
891476,WORCESTER AVENUE,2024-01-28T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
891476,WORCESTER AVENUE,2024-01-28T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
891476,WORCESTER AVENUE,2024-01-28T12:50:00.000+00:00,busbar,,L3 Active Power,kW,63.31
891476,WORCESTER AVENUE,2024-01-28T12:50:00.000+00:00,busbar,,L2 Active Power,kW,66.29
891476,WORCESTER AVENUE,2024-01-28T12:50:00.000+00:00,busbar,,L1 Active Power,kW,60.42
891476,WORCESTER AVENUE,2024-01-28T12:50:00.000+00:00,busbar,,N Current (RMS),A,81.2
891476,WORCESTER AVENUE,2024-01-28T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,265.9
891476,WORCESTER AVENUE,2024-01-28T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,277.9
891476,WORCESTER AVENUE,2024-01-28T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,253.5
891476,WORCESTER AVENUE,2024-01-28T12:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.5
891476,WORCESTER AVENUE,2024-01-28T12:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.41
891476,WORCESTER AVENUE,2024-01-28T12:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.4
891476,WORCESTER AVENUE,2024-01-28T12:40:00.000+00:00,feeder,04,L3 Active Power,kW,31.58
891476,WORCESTER AVENUE,2024-01-28T12:40:00.000+00:00,feeder,04,L2 Active Power,kW,6.0
891476,WORCESTER AVENUE,2024-01-28T12:40:00.000+00:00,feeder,04,L1 Active Power,kW,14.36
891476,WORCESTER AVENUE,2024-01-28T12:40:00.000+00:00,feeder,04,N Current (RMS),A,90.1
891476,WORCESTER AVENUE,2024-01-28T12:40:00.000+00:00,feeder,04,L3 Current (RMS),A,132.1
891476,WORCESTER AVENUE,2024-01-28T12:40:00.000+00:00,feeder,04,L2 Current (RMS),A,26.9
891476,WORCESTER AVENUE,2024-01-28T12:40:00.000+00:00,feeder,04,L1 Current (RMS),A,60.9
891476,WORCESTER AVENUE,2024-01-28T12:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.05
891476,WORCESTER AVENUE,2024-01-28T12:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.73
891476,WORCESTER AVENUE,2024-01-28T12:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.82
891476,WORCESTER AVENUE,2024-01-28T12:40:00.000+00:00,feeder,03,L3 Active Power,kW,6.29
891476,WORCESTER AVENUE,2024-01-28T12:40:00.000+00:00,feeder,03,L2 Active Power,kW,28.37
891476,WORCESTER AVENUE,2024-01-28T12:40:00.000+00:00,feeder,03,L1 Active Power,kW,18.05
891476,WORCESTER AVENUE,2024-01-28T12:40:00.000+00:00,feeder,03,N Current (RMS),A,77.1
891476,WORCESTER AVENUE,2024-01-28T12:40:00.000+00:00,feeder,03,L3 Current (RMS),A,28.6
891476,WORCESTER AVENUE,2024-01-28T12:40:00.000+00:00,feeder,03,L2 Current (RMS),A,118.8
891476,WORCESTER AVENUE,2024-01-28T12:40:00.000+00:00,feeder,03,L1 Current (RMS),A,76.8
891476,WORCESTER AVENUE,2024-01-28T12:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.41
891476,WORCESTER AVENUE,2024-01-28T12:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.38
891476,WORCESTER AVENUE,2024-01-28T12:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.5
891476,WORCESTER AVENUE,2024-01-28T12:40:00.000+00:00,feeder,02,L3 Active Power,kW,13.64
891476,WORCESTER AVENUE,2024-01-28T12:40:00.000+00:00,feeder,02,L2 Active Power,kW,11.39
891476,WORCESTER AVENUE,2024-01-28T12:40:00.000+00:00,feeder,02,L1 Active Power,kW,14.22
891476,WORCESTER AVENUE,2024-01-28T12:40:00.000+00:00,feeder,02,N Current (RMS),A,26.8
891476,WORCESTER AVENUE,2024-01-28T12:40:00.000+00:00,feeder,02,L3 Current (RMS),A,58.0
891476,WORCESTER AVENUE,2024-01-28T12:40:00.000+00:00,feeder,02,L2 Current (RMS),A,48.7
891476,WORCESTER AVENUE,2024-01-28T12:40:00.000+00:00,feeder,02,L1 Current (RMS),A,61.5
891476,WORCESTER AVENUE,2024-01-28T12:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.68
891476,WORCESTER AVENUE,2024-01-28T12:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.82
891476,WORCESTER AVENUE,2024-01-28T12:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.97
891476,WORCESTER AVENUE,2024-01-28T12:40:00.000+00:00,feeder,01,L3 Active Power,kW,24.42
891476,WORCESTER AVENUE,2024-01-28T12:40:00.000+00:00,feeder,01,L2 Active Power,kW,19.9
891476,WORCESTER AVENUE,2024-01-28T12:40:00.000+00:00,feeder,01,L1 Active Power,kW,17.41
891476,WORCESTER AVENUE,2024-01-28T12:40:00.000+00:00,feeder,01,N Current (RMS),A,43.6
891476,WORCESTER AVENUE,2024-01-28T12:40:00.000+00:00,feeder,01,L3 Current (RMS),A,104.1
891476,WORCESTER AVENUE,2024-01-28T12:40:00.000+00:00,feeder,01,L2 Current (RMS),A,83.8
891476,WORCESTER AVENUE,2024-01-28T12:40:00.000+00:00,feeder,01,L1 Current (RMS),A,73.7
891476,WORCESTER AVENUE,2024-01-28T12:40:00.000+00:00,transformer,,Temperature,C,23.9
891476,WORCESTER AVENUE,2024-01-28T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
891476,WORCESTER AVENUE,2024-01-28T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.87
891476,WORCESTER AVENUE,2024-01-28T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
891476,WORCESTER AVENUE,2024-01-28T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.05
891476,WORCESTER AVENUE,2024-01-28T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
891476,WORCESTER AVENUE,2024-01-28T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.01
891476,WORCESTER AVENUE,2024-01-28T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
891476,WORCESTER AVENUE,2024-01-28T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
891476,WORCESTER AVENUE,2024-01-28T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
891476,WORCESTER AVENUE,2024-01-28T12:40:00.000+00:00,busbar,,L3 Active Power,kW,75.93
891476,WORCESTER AVENUE,2024-01-28T12:40:00.000+00:00,busbar,,L2 Active Power,kW,65.67
891476,WORCESTER AVENUE,2024-01-28T12:40:00.000+00:00,busbar,,L1 Active Power,kW,64.05
891476,WORCESTER AVENUE,2024-01-28T12:40:00.000+00:00,busbar,,N Current (RMS),A,97.6
891476,WORCESTER AVENUE,2024-01-28T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,317.8
891476,WORCESTER AVENUE,2024-01-28T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,275.3
891476,WORCESTER AVENUE,2024-01-28T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,268.5
891476,WORCESTER AVENUE,2024-01-28T12:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.29
891476,WORCESTER AVENUE,2024-01-28T12:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.18
891476,WORCESTER AVENUE,2024-01-28T12:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.38
891476,WORCESTER AVENUE,2024-01-28T12:30:00.000+00:00,feeder,04,L3 Active Power,kW,14.84
891476,WORCESTER AVENUE,2024-01-28T12:30:00.000+00:00,feeder,04,L2 Active Power,kW,5.15
891476,WORCESTER AVENUE,2024-01-28T12:30:00.000+00:00,feeder,04,L1 Active Power,kW,12.71
891476,WORCESTER AVENUE,2024-01-28T12:30:00.000+00:00,feeder,04,N Current (RMS),A,38.8
891476,WORCESTER AVENUE,2024-01-28T12:30:00.000+00:00,feeder,04,L3 Current (RMS),A,64.2
891476,WORCESTER AVENUE,2024-01-28T12:30:00.000+00:00,feeder,04,L2 Current (RMS),A,23.5
891476,WORCESTER AVENUE,2024-01-28T12:30:00.000+00:00,feeder,04,L1 Current (RMS),A,53.6
891476,WORCESTER AVENUE,2024-01-28T12:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.74
891476,WORCESTER AVENUE,2024-01-28T12:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.64
891476,WORCESTER AVENUE,2024-01-28T12:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.55
891476,WORCESTER AVENUE,2024-01-28T12:30:00.000+00:00,feeder,03,L3 Active Power,kW,5.81
891476,WORCESTER AVENUE,2024-01-28T12:30:00.000+00:00,feeder,03,L2 Active Power,kW,19.14
891476,WORCESTER AVENUE,2024-01-28T12:30:00.000+00:00,feeder,03,L1 Active Power,kW,16.22
891476,WORCESTER AVENUE,2024-01-28T12:30:00.000+00:00,feeder,03,N Current (RMS),A,51.0
891476,WORCESTER AVENUE,2024-01-28T12:30:00.000+00:00,feeder,03,L3 Current (RMS),A,26.7
891476,WORCESTER AVENUE,2024-01-28T12:30:00.000+00:00,feeder,03,L2 Current (RMS),A,81.3
891476,WORCESTER AVENUE,2024-01-28T12:30:00.000+00:00,feeder,03,L1 Current (RMS),A,69.3
891476,WORCESTER AVENUE,2024-01-28T12:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.01
891476,WORCESTER AVENUE,2024-01-28T12:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.14
891476,WORCESTER AVENUE,2024-01-28T12:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.66
891476,WORCESTER AVENUE,2024-01-28T12:30:00.000+00:00,feeder,02,L3 Active Power,kW,12.27
891476,WORCESTER AVENUE,2024-01-28T12:30:00.000+00:00,feeder,02,L2 Active Power,kW,17.62
891476,WORCESTER AVENUE,2024-01-28T12:30:00.000+00:00,feeder,02,L1 Active Power,kW,11.08
891476,WORCESTER AVENUE,2024-01-28T12:30:00.000+00:00,feeder,02,N Current (RMS),A,31.7
891476,WORCESTER AVENUE,2024-01-28T12:30:00.000+00:00,feeder,02,L3 Current (RMS),A,52.7
891476,WORCESTER AVENUE,2024-01-28T12:30:00.000+00:00,feeder,02,L2 Current (RMS),A,74.3
891476,WORCESTER AVENUE,2024-01-28T12:30:00.000+00:00,feeder,02,L1 Current (RMS),A,47.6
891476,WORCESTER AVENUE,2024-01-28T12:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.49
891476,WORCESTER AVENUE,2024-01-28T12:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.25
