Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
891476,WORCESTER AVENUE,2024-01-28T12:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.62
891476,WORCESTER AVENUE,2024-01-28T12:30:00.000+00:00,feeder,01,L3 Active Power,kW,22.56
891476,WORCESTER AVENUE,2024-01-28T12:30:00.000+00:00,feeder,01,L2 Active Power,kW,20.1
891476,WORCESTER AVENUE,2024-01-28T12:30:00.000+00:00,feeder,01,L1 Active Power,kW,16.64
891476,WORCESTER AVENUE,2024-01-28T12:30:00.000+00:00,feeder,01,N Current (RMS),A,39.0
891476,WORCESTER AVENUE,2024-01-28T12:30:00.000+00:00,feeder,01,L3 Current (RMS),A,95.5
891476,WORCESTER AVENUE,2024-01-28T12:30:00.000+00:00,feeder,01,L2 Current (RMS),A,85.9
891476,WORCESTER AVENUE,2024-01-28T12:30:00.000+00:00,feeder,01,L1 Current (RMS),A,70.6
891476,WORCESTER AVENUE,2024-01-28T12:30:00.000+00:00,transformer,,Temperature,C,23.7
891476,WORCESTER AVENUE,2024-01-28T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
891476,WORCESTER AVENUE,2024-01-28T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.84
891476,WORCESTER AVENUE,2024-01-28T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
891476,WORCESTER AVENUE,2024-01-28T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.66
891476,WORCESTER AVENUE,2024-01-28T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
891476,WORCESTER AVENUE,2024-01-28T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.69
891476,WORCESTER AVENUE,2024-01-28T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
891476,WORCESTER AVENUE,2024-01-28T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
891476,WORCESTER AVENUE,2024-01-28T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
891476,WORCESTER AVENUE,2024-01-28T12:30:00.000+00:00,busbar,,L3 Active Power,kW,55.47
891476,WORCESTER AVENUE,2024-01-28T12:30:00.000+00:00,busbar,,L2 Active Power,kW,62.01
891476,WORCESTER AVENUE,2024-01-28T12:30:00.000+00:00,busbar,,L1 Active Power,kW,56.66
891476,WORCESTER AVENUE,2024-01-28T12:30:00.000+00:00,busbar,,N Current (RMS),A,80.4
891476,WORCESTER AVENUE,2024-01-28T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,234.2
891476,WORCESTER AVENUE,2024-01-28T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,260.7
891476,WORCESTER AVENUE,2024-01-28T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,238.0
891476,WORCESTER AVENUE,2024-01-28T12:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.95
891476,WORCESTER AVENUE,2024-01-28T12:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
891476,WORCESTER AVENUE,2024-01-28T12:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.24
891476,WORCESTER AVENUE,2024-01-28T12:20:00.000+00:00,feeder,04,L3 Active Power,kW,11.33
891476,WORCESTER AVENUE,2024-01-28T12:20:00.000+00:00,feeder,04,L2 Active Power,kW,8.98
891476,WORCESTER AVENUE,2024-01-28T12:20:00.000+00:00,feeder,04,L1 Active Power,kW,11.17
891476,WORCESTER AVENUE,2024-01-28T12:20:00.000+00:00,feeder,04,N Current (RMS),A,32.8
891476,WORCESTER AVENUE,2024-01-28T12:20:00.000+00:00,feeder,04,L3 Current (RMS),A,50.1
891476,WORCESTER AVENUE,2024-01-28T12:20:00.000+00:00,feeder,04,L2 Current (RMS),A,39.3
891476,WORCESTER AVENUE,2024-01-28T12:20:00.000+00:00,feeder,04,L1 Current (RMS),A,51.2
891476,WORCESTER AVENUE,2024-01-28T12:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
891476,WORCESTER AVENUE,2024-01-28T12:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.5
891476,WORCESTER AVENUE,2024-01-28T12:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.9
891476,WORCESTER AVENUE,2024-01-28T12:20:00.000+00:00,feeder,03,L3 Active Power,kW,7.69
891476,WORCESTER AVENUE,2024-01-28T12:20:00.000+00:00,feeder,03,L2 Active Power,kW,26.91
891476,WORCESTER AVENUE,2024-01-28T12:20:00.000+00:00,feeder,03,L1 Active Power,kW,11.9
891476,WORCESTER AVENUE,2024-01-28T12:20:00.000+00:00,feeder,03,N Current (RMS),A,72.4
891476,WORCESTER AVENUE,2024-01-28T12:20:00.000+00:00,feeder,03,L3 Current (RMS),A,35.3
891476,WORCESTER AVENUE,2024-01-28T12:20:00.000+00:00,feeder,03,L2 Current (RMS),A,114.6
891476,WORCESTER AVENUE,2024-01-28T12:20:00.000+00:00,feeder,03,L1 Current (RMS),A,51.4
891476,WORCESTER AVENUE,2024-01-28T12:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.59
891476,WORCESTER AVENUE,2024-01-28T12:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
891476,WORCESTER AVENUE,2024-01-28T12:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.82
891476,WORCESTER AVENUE,2024-01-28T12:20:00.000+00:00,feeder,02,L3 Active Power,kW,8.0
891476,WORCESTER AVENUE,2024-01-28T12:20:00.000+00:00,feeder,02,L2 Active Power,kW,15.62
891476,WORCESTER AVENUE,2024-01-28T12:20:00.000+00:00,feeder,02,L1 Active Power,kW,7.33
891476,WORCESTER AVENUE,2024-01-28T12:20:00.000+00:00,feeder,02,N Current (RMS),A,37.4
891476,WORCESTER AVENUE,2024-01-28T12:20:00.000+00:00,feeder,02,L3 Current (RMS),A,35.4
891476,WORCESTER AVENUE,2024-01-28T12:20:00.000+00:00,feeder,02,L2 Current (RMS),A,67.2
891476,WORCESTER AVENUE,2024-01-28T12:20:00.000+00:00,feeder,02,L1 Current (RMS),A,31.8
891476,WORCESTER AVENUE,2024-01-28T12:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.21
891476,WORCESTER AVENUE,2024-01-28T12:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.82
891476,WORCESTER AVENUE,2024-01-28T12:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.33
891476,WORCESTER AVENUE,2024-01-28T12:20:00.000+00:00,feeder,01,L3 Active Power,kW,22.41
891476,WORCESTER AVENUE,2024-01-28T12:20:00.000+00:00,feeder,01,L2 Active Power,kW,17.94
891476,WORCESTER AVENUE,2024-01-28T12:20:00.000+00:00,feeder,01,L1 Active Power,kW,17.1
891476,WORCESTER AVENUE,2024-01-28T12:20:00.000+00:00,feeder,01,N Current (RMS),A,39.1
891476,WORCESTER AVENUE,2024-01-28T12:20:00.000+00:00,feeder,01,L3 Current (RMS),A,94.7
891476,WORCESTER AVENUE,2024-01-28T12:20:00.000+00:00,feeder,01,L2 Current (RMS),A,77.1
891476,WORCESTER AVENUE,2024-01-28T12:20:00.000+00:00,feeder,01,L1 Current (RMS),A,72.6
891476,WORCESTER AVENUE,2024-01-28T12:20:00.000+00:00,transformer,,Temperature,C,23.6
891476,WORCESTER AVENUE,2024-01-28T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
891476,WORCESTER AVENUE,2024-01-28T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.83
891476,WORCESTER AVENUE,2024-01-28T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
891476,WORCESTER AVENUE,2024-01-28T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.12
891476,WORCESTER AVENUE,2024-01-28T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
891476,WORCESTER AVENUE,2024-01-28T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.47
891476,WORCESTER AVENUE,2024-01-28T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
891476,WORCESTER AVENUE,2024-01-28T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
891476,WORCESTER AVENUE,2024-01-28T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
891476,WORCESTER AVENUE,2024-01-28T12:20:00.000+00:00,busbar,,L3 Active Power,kW,49.43
891476,WORCESTER AVENUE,2024-01-28T12:20:00.000+00:00,busbar,,L2 Active Power,kW,69.45
891476,WORCESTER AVENUE,2024-01-28T12:20:00.000+00:00,busbar,,L1 Active Power,kW,47.5
891476,WORCESTER AVENUE,2024-01-28T12:20:00.000+00:00,busbar,,N Current (RMS),A,125.8
891476,WORCESTER AVENUE,2024-01-28T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,209.9
891476,WORCESTER AVENUE,2024-01-28T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,295.1
891476,WORCESTER AVENUE,2024-01-28T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,202.5
891476,WORCESTER AVENUE,2024-01-28T12:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.15
891476,WORCESTER AVENUE,2024-01-28T12:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.13
891476,WORCESTER AVENUE,2024-01-28T12:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.08
891476,WORCESTER AVENUE,2024-01-28T12:10:00.000+00:00,feeder,04,L3 Active Power,kW,10.25
891476,WORCESTER AVENUE,2024-01-28T12:10:00.000+00:00,feeder,04,L2 Active Power,kW,7.78
891476,WORCESTER AVENUE,2024-01-28T12:10:00.000+00:00,feeder,04,L1 Active Power,kW,6.78
891476,WORCESTER AVENUE,2024-01-28T12:10:00.000+00:00,feeder,04,N Current (RMS),A,21.7
891476,WORCESTER AVENUE,2024-01-28T12:10:00.000+00:00,feeder,04,L3 Current (RMS),A,45.1
891476,WORCESTER AVENUE,2024-01-28T12:10:00.000+00:00,feeder,04,L2 Current (RMS),A,34.0
891476,WORCESTER AVENUE,2024-01-28T12:10:00.000+00:00,feeder,04,L1 Current (RMS),A,29.3
891476,WORCESTER AVENUE,2024-01-28T12:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.39
891476,WORCESTER AVENUE,2024-01-28T12:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.35
891476,WORCESTER AVENUE,2024-01-28T12:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.94
891476,WORCESTER AVENUE,2024-01-28T12:10:00.000+00:00,feeder,03,L3 Active Power,kW,9.16
891476,WORCESTER AVENUE,2024-01-28T12:10:00.000+00:00,feeder,03,L2 Active Power,kW,25.96
891476,WORCESTER AVENUE,2024-01-28T12:10:00.000+00:00,feeder,03,L1 Active Power,kW,16.31
891476,WORCESTER AVENUE,2024-01-28T12:10:00.000+00:00,feeder,03,N Current (RMS),A,62.2
891476,WORCESTER AVENUE,2024-01-28T12:10:00.000+00:00,feeder,03,L3 Current (RMS),A,40.1
891476,WORCESTER AVENUE,2024-01-28T12:10:00.000+00:00,feeder,03,L2 Current (RMS),A,111.1
891476,WORCESTER AVENUE,2024-01-28T12:10:00.000+00:00,feeder,03,L1 Current (RMS),A,70.6
891476,WORCESTER AVENUE,2024-01-28T12:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.11
891476,WORCESTER AVENUE,2024-01-28T12:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.34
891476,WORCESTER AVENUE,2024-01-28T12:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.89
891476,WORCESTER AVENUE,2024-01-28T12:10:00.000+00:00,feeder,02,L3 Active Power,kW,9.58
891476,WORCESTER AVENUE,2024-01-28T12:10:00.000+00:00,feeder,02,L2 Active Power,kW,18.32
891476,WORCESTER AVENUE,2024-01-28T12:10:00.000+00:00,feeder,02,L1 Active Power,kW,4.02
891476,WORCESTER AVENUE,2024-01-28T12:10:00.000+00:00,feeder,02,N Current (RMS),A,50.4
891476,WORCESTER AVENUE,2024-01-28T12:10:00.000+00:00,feeder,02,L3 Current (RMS),A,41.5
891476,WORCESTER AVENUE,2024-01-28T12:10:00.000+00:00,feeder,02,L2 Current (RMS),A,78.2
891476,WORCESTER AVENUE,2024-01-28T12:10:00.000+00:00,feeder,02,L1 Current (RMS),A,19.3
891476,WORCESTER AVENUE,2024-01-28T12:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.48
891476,WORCESTER AVENUE,2024-01-28T12:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.29
891476,WORCESTER AVENUE,2024-01-28T12:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.6
891476,WORCESTER AVENUE,2024-01-28T12:10:00.000+00:00,feeder,01,L3 Active Power,kW,24.35
891476,WORCESTER AVENUE,2024-01-28T12:10:00.000+00:00,feeder,01,L2 Active Power,kW,23.68
891476,WORCESTER AVENUE,2024-01-28T12:10:00.000+00:00,feeder,01,L1 Active Power,kW,14.67
891476,WORCESTER AVENUE,2024-01-28T12:10:00.000+00:00,feeder,01,N Current (RMS),A,54.1
891476,WORCESTER AVENUE,2024-01-28T12:10:00.000+00:00,feeder,01,L3 Current (RMS),A,103.2
891476,WORCESTER AVENUE,2024-01-28T12:10:00.000+00:00,feeder,01,L2 Current (RMS),A,101.5
891476,WORCESTER AVENUE,2024-01-28T12:10:00.000+00:00,feeder,01,L1 Current (RMS),A,62.8
891476,WORCESTER AVENUE,2024-01-28T12:10:00.000+00:00,transformer,,Temperature,C,23.3
891476,WORCESTER AVENUE,2024-01-28T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
891476,WORCESTER AVENUE,2024-01-28T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.98
891476,WORCESTER AVENUE,2024-01-28T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
891476,WORCESTER AVENUE,2024-01-28T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.97
891476,WORCESTER AVENUE,2024-01-28T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
891476,WORCESTER AVENUE,2024-01-28T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.79
891476,WORCESTER AVENUE,2024-01-28T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.91
891476,WORCESTER AVENUE,2024-01-28T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
891476,WORCESTER AVENUE,2024-01-28T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
891476,WORCESTER AVENUE,2024-01-28T12:10:00.000+00:00,busbar,,L3 Active Power,kW,53.35
891476,WORCESTER AVENUE,2024-01-28T12:10:00.000+00:00,busbar,,L2 Active Power,kW,75.75
891476,WORCESTER AVENUE,2024-01-28T12:10:00.000+00:00,busbar,,L1 Active Power,kW,41.78
891476,WORCESTER AVENUE,2024-01-28T12:10:00.000+00:00,busbar,,N Current (RMS),A,144.5
891476,WORCESTER AVENUE,2024-01-28T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,226.3
891476,WORCESTER AVENUE,2024-01-28T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,321.0
891476,WORCESTER AVENUE,2024-01-28T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,177.9
891476,WORCESTER AVENUE,2024-01-28T12:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.54
891476,WORCESTER AVENUE,2024-01-28T12:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.25
891476,WORCESTER AVENUE,2024-01-28T12:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.02
891476,WORCESTER AVENUE,2024-01-28T12:00:00.000+00:00,feeder,04,L3 Active Power,kW,16.03
891476,WORCESTER AVENUE,2024-01-28T12:00:00.000+00:00,feeder,04,L2 Active Power,kW,5.49
891476,WORCESTER AVENUE,2024-01-28T12:00:00.000+00:00,feeder,04,L1 Active Power,kW,9.11
891476,WORCESTER AVENUE,2024-01-28T12:00:00.000+00:00,feeder,04,N Current (RMS),A,39.7
891476,WORCESTER AVENUE,2024-01-28T12:00:00.000+00:00,feeder,04,L3 Current (RMS),A,69.1
891476,WORCESTER AVENUE,2024-01-28T12:00:00.000+00:00,feeder,04,L2 Current (RMS),A,24.9
891476,WORCESTER AVENUE,2024-01-28T12:00:00.000+00:00,feeder,04,L1 Current (RMS),A,39.2
891476,WORCESTER AVENUE,2024-01-28T12:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.53
891476,WORCESTER AVENUE,2024-01-28T12:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.54
891476,WORCESTER AVENUE,2024-01-28T12:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.32
891476,WORCESTER AVENUE,2024-01-28T12:00:00.000+00:00,feeder,03,L3 Active Power,kW,9.88
891476,WORCESTER AVENUE,2024-01-28T12:00:00.000+00:00,feeder,03,L2 Active Power,kW,28.1
891476,WORCESTER AVENUE,2024-01-28T12:00:00.000+00:00,feeder,03,L1 Active Power,kW,16.55
891476,WORCESTER AVENUE,2024-01-28T12:00:00.000+00:00,feeder,03,N Current (RMS),A,65.9
891476,WORCESTER AVENUE,2024-01-28T12:00:00.000+00:00,feeder,03,L3 Current (RMS),A,43.2
891476,WORCESTER AVENUE,2024-01-28T12:00:00.000+00:00,feeder,03,L2 Current (RMS),A,118.6
891476,WORCESTER AVENUE,2024-01-28T12:00:00.000+00:00,feeder,03,L1 Current (RMS),A,71.4
891476,WORCESTER AVENUE,2024-01-28T12:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.19
891476,WORCESTER AVENUE,2024-01-28T12:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.82
891476,WORCESTER AVENUE,2024-01-28T12:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.93
891476,WORCESTER AVENUE,2024-01-28T12:00:00.000+00:00,feeder,02,L3 Active Power,kW,11.39
891476,WORCESTER AVENUE,2024-01-28T12:00:00.000+00:00,feeder,02,L2 Active Power,kW,17.32
891476,WORCESTER AVENUE,2024-01-28T12:00:00.000+00:00,feeder,02,L1 Active Power,kW,4.21
891476,WORCESTER AVENUE,2024-01-28T12:00:00.000+00:00,feeder,02,N Current (RMS),A,44.9
891476,WORCESTER AVENUE,2024-01-28T12:00:00.000+00:00,feeder,02,L3 Current (RMS),A,49.1
891476,WORCESTER AVENUE,2024-01-28T12:00:00.000+00:00,feeder,02,L2 Current (RMS),A,74.1
891476,WORCESTER AVENUE,2024-01-28T12:00:00.000+00:00,feeder,02,L1 Current (RMS),A,20.0
891476,WORCESTER AVENUE,2024-01-28T12:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.11
891476,WORCESTER AVENUE,2024-01-28T12:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.76
891476,WORCESTER AVENUE,2024-01-28T12:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.67
891476,WORCESTER AVENUE,2024-01-28T12:00:00.000+00:00,feeder,01,L3 Active Power,kW,16.83
891476,WORCESTER AVENUE,2024-01-28T12:00:00.000+00:00,feeder,01,L2 Active Power,kW,18.04
891476,WORCESTER AVENUE,2024-01-28T12:00:00.000+00:00,feeder,01,L1 Active Power,kW,22.18
891476,WORCESTER AVENUE,2024-01-28T12:00:00.000+00:00,feeder,01,N Current (RMS),A,42.9
891476,WORCESTER AVENUE,2024-01-28T12:00:00.000+00:00,feeder,01,L3 Current (RMS),A,72.7
891476,WORCESTER AVENUE,2024-01-28T12:00:00.000+00:00,feeder,01,L2 Current (RMS),A,77.3
891476,WORCESTER AVENUE,2024-01-28T12:00:00.000+00:00,feeder,01,L1 Current (RMS),A,96.2
891476,WORCESTER AVENUE,2024-01-28T12:00:00.000+00:00,transformer,,Temperature,C,23.1
891476,WORCESTER AVENUE,2024-01-28T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
891476,WORCESTER AVENUE,2024-01-28T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.97
891476,WORCESTER AVENUE,2024-01-28T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
891476,WORCESTER AVENUE,2024-01-28T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.41
891476,WORCESTER AVENUE,2024-01-28T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
891476,WORCESTER AVENUE,2024-01-28T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.54
891476,WORCESTER AVENUE,2024-01-28T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.98
891476,WORCESTER AVENUE,2024-01-28T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
891476,WORCESTER AVENUE,2024-01-28T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
891476,WORCESTER AVENUE,2024-01-28T12:00:00.000+00:00,busbar,,L3 Active Power,kW,54.13
891476,WORCESTER AVENUE,2024-01-28T12:00:00.000+00:00,busbar,,L2 Active Power,kW,68.95
891476,WORCESTER AVENUE,2024-01-28T12:00:00.000+00:00,busbar,,L1 Active Power,kW,52.05
891476,WORCESTER AVENUE,2024-01-28T12:00:00.000+00:00,busbar,,N Current (RMS),A,101.3
891476,WORCESTER AVENUE,2024-01-28T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,228.7
891476,WORCESTER AVENUE,2024-01-28T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,291.0
891476,WORCESTER AVENUE,2024-01-28T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,220.7
891476,WORCESTER AVENUE,2024-01-28T11:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.24
891476,WORCESTER AVENUE,2024-01-28T11:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.24
891476,WORCESTER AVENUE,2024-01-28T11:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.11
891476,WORCESTER AVENUE,2024-01-28T11:50:00.000+00:00,feeder,04,L3 Active Power,kW,10.12
891476,WORCESTER AVENUE,2024-01-28T11:50:00.000+00:00,feeder,04,L2 Active Power,kW,6.84
891476,WORCESTER AVENUE,2024-01-28T11:50:00.000+00:00,feeder,04,L1 Active Power,kW,11.72
891476,WORCESTER AVENUE,2024-01-28T11:50:00.000+00:00,feeder,04,N Current (RMS),A,28.6
891476,WORCESTER AVENUE,2024-01-28T11:50:00.000+00:00,feeder,04,L3 Current (RMS),A,45.0
891476,WORCESTER AVENUE,2024-01-28T11:50:00.000+00:00,feeder,04,L2 Current (RMS),A,30.8
891476,WORCESTER AVENUE,2024-01-28T11:50:00.000+00:00,feeder,04,L1 Current (RMS),A,50.4
891476,WORCESTER AVENUE,2024-01-28T11:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.12
891476,WORCESTER AVENUE,2024-01-28T11:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.65
891476,WORCESTER AVENUE,2024-01-28T11:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.27
891476,WORCESTER AVENUE,2024-01-28T11:50:00.000+00:00,feeder,03,L3 Active Power,kW,10.85
891476,WORCESTER AVENUE,2024-01-28T11:50:00.000+00:00,feeder,03,L2 Active Power,kW,24.91
891476,WORCESTER AVENUE,2024-01-28T11:50:00.000+00:00,feeder,03,L1 Active Power,kW,16.49
891476,WORCESTER AVENUE,2024-01-28T11:50:00.000+00:00,feeder,03,N Current (RMS),A,58.3
891476,WORCESTER AVENUE,2024-01-28T11:50:00.000+00:00,feeder,03,L3 Current (RMS),A,47.9
891476,WORCESTER AVENUE,2024-01-28T11:50:00.000+00:00,feeder,03,L2 Current (RMS),A,106.4
891476,WORCESTER AVENUE,2024-01-28T11:50:00.000+00:00,feeder,03,L1 Current (RMS),A,73.0
891476,WORCESTER AVENUE,2024-01-28T11:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.51
891476,WORCESTER AVENUE,2024-01-28T11:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.94
891476,WORCESTER AVENUE,2024-01-28T11:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.68
891476,WORCESTER AVENUE,2024-01-28T11:50:00.000+00:00,feeder,02,L3 Active Power,kW,10.38
891476,WORCESTER AVENUE,2024-01-28T11:50:00.000+00:00,feeder,02,L2 Active Power,kW,11.88
891476,WORCESTER AVENUE,2024-01-28T11:50:00.000+00:00,feeder,02,L1 Active Power,kW,4.3
891476,WORCESTER AVENUE,2024-01-28T11:50:00.000+00:00,feeder,02,N Current (RMS),A,30.8
891476,WORCESTER AVENUE,2024-01-28T11:50:00.000+00:00,feeder,02,L3 Current (RMS),A,45.1
891476,WORCESTER AVENUE,2024-01-28T11:50:00.000+00:00,feeder,02,L2 Current (RMS),A,51.6
891476,WORCESTER AVENUE,2024-01-28T11:50:00.000+00:00,feeder,02,L1 Current (RMS),A,19.7
891476,WORCESTER AVENUE,2024-01-28T11:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.7
891476,WORCESTER AVENUE,2024-01-28T11:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.12
891476,WORCESTER AVENUE,2024-01-28T11:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.47
891476,WORCESTER AVENUE,2024-01-28T11:50:00.000+00:00,feeder,01,L3 Active Power,kW,12.31
891476,WORCESTER AVENUE,2024-01-28T11:50:00.000+00:00,feeder,01,L2 Active Power,kW,19.02
891476,WORCESTER AVENUE,2024-01-28T11:50:00.000+00:00,feeder,01,L1 Active Power,kW,23.17
891476,WORCESTER AVENUE,2024-01-28T11:50:00.000+00:00,feeder,01,N Current (RMS),A,50.3
891476,WORCESTER AVENUE,2024-01-28T11:50:00.000+00:00,feeder,01,L3 Current (RMS),A,53.8
891476,WORCESTER AVENUE,2024-01-28T11:50:00.000+00:00,feeder,01,L2 Current (RMS),A,81.7
891476,WORCESTER AVENUE,2024-01-28T11:50:00.000+00:00,feeder,01,L1 Current (RMS),A,101.1
891476,WORCESTER AVENUE,2024-01-28T11:50:00.000+00:00,transformer,,Temperature,C,23.0
891476,WORCESTER AVENUE,2024-01-28T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
891476,WORCESTER AVENUE,2024-01-28T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.72
891476,WORCESTER AVENUE,2024-01-28T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
891476,WORCESTER AVENUE,2024-01-28T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.21
891476,WORCESTER AVENUE,2024-01-28T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
891476,WORCESTER AVENUE,2024-01-28T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.16
891476,WORCESTER AVENUE,2024-01-28T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.57
891476,WORCESTER AVENUE,2024-01-28T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
891476,WORCESTER AVENUE,2024-01-28T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
891476,WORCESTER AVENUE,2024-01-28T11:50:00.000+00:00,busbar,,L3 Active Power,kW,43.67
891476,WORCESTER AVENUE,2024-01-28T11:50:00.000+00:00,busbar,,L2 Active Power,kW,62.65
891476,WORCESTER AVENUE,2024-01-28T11:50:00.000+00:00,busbar,,L1 Active Power,kW,55.68
891476,WORCESTER AVENUE,2024-01-28T11:50:00.000+00:00,busbar,,N Current (RMS),A,109.1
891476,WORCESTER AVENUE,2024-01-28T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,187.2
891476,WORCESTER AVENUE,2024-01-28T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,266.6
891476,WORCESTER AVENUE,2024-01-28T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,238.8
891476,WORCESTER AVENUE,2024-01-28T11:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.45
891476,WORCESTER AVENUE,2024-01-28T11:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.29
891476,WORCESTER AVENUE,2024-01-28T11:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.08
891476,WORCESTER AVENUE,2024-01-28T11:40:00.000+00:00,feeder,04,L3 Active Power,kW,10.88
891476,WORCESTER AVENUE,2024-01-28T11:40:00.000+00:00,feeder,04,L2 Active Power,kW,7.05
891476,WORCESTER AVENUE,2024-01-28T11:40:00.000+00:00,feeder,04,L1 Active Power,kW,12.67
891476,WORCESTER AVENUE,2024-01-28T11:40:00.000+00:00,feeder,04,N Current (RMS),A,28.1
891476,WORCESTER AVENUE,2024-01-28T11:40:00.000+00:00,feeder,04,L3 Current (RMS),A,47.8
891476,WORCESTER AVENUE,2024-01-28T11:40:00.000+00:00,feeder,04,L2 Current (RMS),A,30.7
891476,WORCESTER AVENUE,2024-01-28T11:40:00.000+00:00,feeder,04,L1 Current (RMS),A,54.3
891476,WORCESTER AVENUE,2024-01-28T11:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.33
891476,WORCESTER AVENUE,2024-01-28T11:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.93
891476,WORCESTER AVENUE,2024-01-28T11:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.39
891476,WORCESTER AVENUE,2024-01-28T11:40:00.000+00:00,feeder,03,L3 Active Power,kW,10.59
891476,WORCESTER AVENUE,2024-01-28T11:40:00.000+00:00,feeder,03,L2 Active Power,kW,23.7
891476,WORCESTER AVENUE,2024-01-28T11:40:00.000+00:00,feeder,03,L1 Active Power,kW,13.44
891476,WORCESTER AVENUE,2024-01-28T11:40:00.000+00:00,feeder,03,N Current (RMS),A,49.4
891476,WORCESTER AVENUE,2024-01-28T11:40:00.000+00:00,feeder,03,L3 Current (RMS),A,45.6
891476,WORCESTER AVENUE,2024-01-28T11:40:00.000+00:00,feeder,03,L2 Current (RMS),A,100.7
891476,WORCESTER AVENUE,2024-01-28T11:40:00.000+00:00,feeder,03,L1 Current (RMS),A,59.6
891476,WORCESTER AVENUE,2024-01-28T11:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.37
891476,WORCESTER AVENUE,2024-01-28T11:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.86
891476,WORCESTER AVENUE,2024-01-28T11:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.34
891476,WORCESTER AVENUE,2024-01-28T11:40:00.000+00:00,feeder,02,L3 Active Power,kW,10.02
891476,WORCESTER AVENUE,2024-01-28T11:40:00.000+00:00,feeder,02,L2 Active Power,kW,10.8
891476,WORCESTER AVENUE,2024-01-28T11:40:00.000+00:00,feeder,02,L1 Active Power,kW,4.4
891476,WORCESTER AVENUE,2024-01-28T11:40:00.000+00:00,feeder,02,N Current (RMS),A,28.0
891476,WORCESTER AVENUE,2024-01-28T11:40:00.000+00:00,feeder,02,L3 Current (RMS),A,43.4
891476,WORCESTER AVENUE,2024-01-28T11:40:00.000+00:00,feeder,02,L2 Current (RMS),A,47.5
891476,WORCESTER AVENUE,2024-01-28T11:40:00.000+00:00,feeder,02,L1 Current (RMS),A,20.0
891476,WORCESTER AVENUE,2024-01-28T11:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.99
891476,WORCESTER AVENUE,2024-01-28T11:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.22
891476,WORCESTER AVENUE,2024-01-28T11:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.79
891476,WORCESTER AVENUE,2024-01-28T11:40:00.000+00:00,feeder,01,L3 Active Power,kW,16.29
891476,WORCESTER AVENUE,2024-01-28T11:40:00.000+00:00,feeder,01,L2 Active Power,kW,18.17
891476,WORCESTER AVENUE,2024-01-28T11:40:00.000+00:00,feeder,01,L1 Active Power,kW,10.65
891476,WORCESTER AVENUE,2024-01-28T11:40:00.000+00:00,feeder,01,N Current (RMS),A,44.5
891476,WORCESTER AVENUE,2024-01-28T11:40:00.000+00:00,feeder,01,L3 Current (RMS),A,70.2
891476,WORCESTER AVENUE,2024-01-28T11:40:00.000+00:00,feeder,01,L2 Current (RMS),A,78.4
891476,WORCESTER AVENUE,2024-01-28T11:40:00.000+00:00,feeder,01,L1 Current (RMS),A,46.4
891476,WORCESTER AVENUE,2024-01-28T11:40:00.000+00:00,transformer,,Temperature,C,22.9
891476,WORCESTER AVENUE,2024-01-28T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
891476,WORCESTER AVENUE,2024-01-28T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.78
891476,WORCESTER AVENUE,2024-01-28T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
891476,WORCESTER AVENUE,2024-01-28T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.26
891476,WORCESTER AVENUE,2024-01-28T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
891476,WORCESTER AVENUE,2024-01-28T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.64
891476,WORCESTER AVENUE,2024-01-28T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
891476,WORCESTER AVENUE,2024-01-28T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
891476,WORCESTER AVENUE,2024-01-28T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
891476,WORCESTER AVENUE,2024-01-28T11:40:00.000+00:00,busbar,,L3 Active Power,kW,47.79
891476,WORCESTER AVENUE,2024-01-28T11:40:00.000+00:00,busbar,,L2 Active Power,kW,59.72
891476,WORCESTER AVENUE,2024-01-28T11:40:00.000+00:00,busbar,,L1 Active Power,kW,41.16
891476,WORCESTER AVENUE,2024-01-28T11:40:00.000+00:00,busbar,,N Current (RMS),A,100.8
891476,WORCESTER AVENUE,2024-01-28T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,203.2
891476,WORCESTER AVENUE,2024-01-28T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,254.1
891476,WORCESTER AVENUE,2024-01-28T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,176.8
891476,WORCESTER AVENUE,2024-01-28T11:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.6
891476,WORCESTER AVENUE,2024-01-28T11:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.07
891476,WORCESTER AVENUE,2024-01-28T11:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.29
891476,WORCESTER AVENUE,2024-01-28T11:30:00.000+00:00,feeder,04,L3 Active Power,kW,11.54
891476,WORCESTER AVENUE,2024-01-28T11:30:00.000+00:00,feeder,04,L2 Active Power,kW,8.0
891476,WORCESTER AVENUE,2024-01-28T11:30:00.000+00:00,feeder,04,L1 Active Power,kW,18.97
891476,WORCESTER AVENUE,2024-01-28T11:30:00.000+00:00,feeder,04,N Current (RMS),A,46.1
891476,WORCESTER AVENUE,2024-01-28T11:30:00.000+00:00,feeder,04,L3 Current (RMS),A,50.0
891476,WORCESTER AVENUE,2024-01-28T11:30:00.000+00:00,feeder,04,L2 Current (RMS),A,35.0
891476,WORCESTER AVENUE,2024-01-28T11:30:00.000+00:00,feeder,04,L1 Current (RMS),A,82.0
891476,WORCESTER AVENUE,2024-01-28T11:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.48
891476,WORCESTER AVENUE,2024-01-28T11:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,1.54
891476,WORCESTER AVENUE,2024-01-28T11:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.1
891476,WORCESTER AVENUE,2024-01-28T11:30:00.000+00:00,feeder,03,L3 Active Power,kW,11.1
891476,WORCESTER AVENUE,2024-01-28T11:30:00.000+00:00,feeder,03,L2 Active Power,kW,27.4
891476,WORCESTER AVENUE,2024-01-28T11:30:00.000+00:00,feeder,03,L1 Active Power,kW,15.22
891476,WORCESTER AVENUE,2024-01-28T11:30:00.000+00:00,feeder,03,N Current (RMS),A,59.8
891476,WORCESTER AVENUE,2024-01-28T11:30:00.000+00:00,feeder,03,L3 Current (RMS),A,47.7
891476,WORCESTER AVENUE,2024-01-28T11:30:00.000+00:00,feeder,03,L2 Current (RMS),A,116.2
891476,WORCESTER AVENUE,2024-01-28T11:30:00.000+00:00,feeder,03,L1 Current (RMS),A,65.4
891476,WORCESTER AVENUE,2024-01-28T11:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.08
891476,WORCESTER AVENUE,2024-01-28T11:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.64
891476,WORCESTER AVENUE,2024-01-28T11:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.1
891476,WORCESTER AVENUE,2024-01-28T11:30:00.000+00:00,feeder,02,L3 Active Power,kW,10.2
891476,WORCESTER AVENUE,2024-01-28T11:30:00.000+00:00,feeder,02,L2 Active Power,kW,10.87
891476,WORCESTER AVENUE,2024-01-28T11:30:00.000+00:00,feeder,02,L1 Active Power,kW,6.42
891476,WORCESTER AVENUE,2024-01-28T11:30:00.000+00:00,feeder,02,N Current (RMS),A,26.0
891476,WORCESTER AVENUE,2024-01-28T11:30:00.000+00:00,feeder,02,L3 Current (RMS),A,44.4
891476,WORCESTER AVENUE,2024-01-28T11:30:00.000+00:00,feeder,02,L2 Current (RMS),A,48.8
891476,WORCESTER AVENUE,2024-01-28T11:30:00.000+00:00,feeder,02,L1 Current (RMS),A,28.1
891476,WORCESTER AVENUE,2024-01-28T11:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.95
891476,WORCESTER AVENUE,2024-01-28T11:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.08
891476,WORCESTER AVENUE,2024-01-28T11:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.32
891476,WORCESTER AVENUE,2024-01-28T11:30:00.000+00:00,feeder,01,L3 Active Power,kW,19.81
891476,WORCESTER AVENUE,2024-01-28T11:30:00.000+00:00,feeder,01,L2 Active Power,kW,26.8
891476,WORCESTER AVENUE,2024-01-28T11:30:00.000+00:00,feeder,01,L1 Active Power,kW,20.35
891476,WORCESTER AVENUE,2024-01-28T11:30:00.000+00:00,feeder,01,N Current (RMS),A,43.8
891476,WORCESTER AVENUE,2024-01-28T11:30:00.000+00:00,feeder,01,L3 Current (RMS),A,85.0
891476,WORCESTER AVENUE,2024-01-28T11:30:00.000+00:00,feeder,01,L2 Current (RMS),A,114.0
891476,WORCESTER AVENUE,2024-01-28T11:30:00.000+00:00,feeder,01,L1 Current (RMS),A,89.7
891476,WORCESTER AVENUE,2024-01-28T11:30:00.000+00:00,transformer,,Temperature,C,22.7
891476,WORCESTER AVENUE,2024-01-28T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
891476,WORCESTER AVENUE,2024-01-28T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.52
891476,WORCESTER AVENUE,2024-01-28T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
891476,WORCESTER AVENUE,2024-01-28T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.74
891476,WORCESTER AVENUE,2024-01-28T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
891476,WORCESTER AVENUE,2024-01-28T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.8
891476,WORCESTER AVENUE,2024-01-28T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
891476,WORCESTER AVENUE,2024-01-28T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
891476,WORCESTER AVENUE,2024-01-28T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
891476,WORCESTER AVENUE,2024-01-28T11:30:00.000+00:00,busbar,,L3 Active Power,kW,52.64
891476,WORCESTER AVENUE,2024-01-28T11:30:00.000+00:00,busbar,,L2 Active Power,kW,73.07
891476,WORCESTER AVENUE,2024-01-28T11:30:00.000+00:00,busbar,,L1 Active Power,kW,60.97
891476,WORCESTER AVENUE,2024-01-28T11:30:00.000+00:00,busbar,,N Current (RMS),A,109.2
891476,WORCESTER AVENUE,2024-01-28T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,223.7
891476,WORCESTER AVENUE,2024-01-28T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,309.2
891476,WORCESTER AVENUE,2024-01-28T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,260.4
891476,WORCESTER AVENUE,2024-01-28T11:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.31
891476,WORCESTER AVENUE,2024-01-28T11:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.99
891476,WORCESTER AVENUE,2024-01-28T11:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.24
891476,WORCESTER AVENUE,2024-01-28T11:20:00.000+00:00,feeder,04,L3 Active Power,kW,15.37
891476,WORCESTER AVENUE,2024-01-28T11:20:00.000+00:00,feeder,04,L2 Active Power,kW,10.45
891476,WORCESTER AVENUE,2024-01-28T11:20:00.000+00:00,feeder,04,L1 Active Power,kW,11.6
891476,WORCESTER AVENUE,2024-01-28T11:20:00.000+00:00,feeder,04,N Current (RMS),A,25.7
891476,WORCESTER AVENUE,2024-01-28T11:20:00.000+00:00,feeder,04,L3 Current (RMS),A,66.1
891476,WORCESTER AVENUE,2024-01-28T11:20:00.000+00:00,feeder,04,L2 Current (RMS),A,44.8
891476,WORCESTER AVENUE,2024-01-28T11:20:00.000+00:00,feeder,04,L1 Current (RMS),A,49.2
891476,WORCESTER AVENUE,2024-01-28T11:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.95
891476,WORCESTER AVENUE,2024-01-28T11:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,1.77
891476,WORCESTER AVENUE,2024-01-28T11:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.41
891476,WORCESTER AVENUE,2024-01-28T11:20:00.000+00:00,feeder,03,L3 Active Power,kW,13.29
891476,WORCESTER AVENUE,2024-01-28T11:20:00.000+00:00,feeder,03,L2 Active Power,kW,30.83
891476,WORCESTER AVENUE,2024-01-28T11:20:00.000+00:00,feeder,03,L1 Active Power,kW,11.13
891476,WORCESTER AVENUE,2024-01-28T11:20:00.000+00:00,feeder,03,N Current (RMS),A,79.0
891476,WORCESTER AVENUE,2024-01-28T11:20:00.000+00:00,feeder,03,L3 Current (RMS),A,57.9
891476,WORCESTER AVENUE,2024-01-28T11:20:00.000+00:00,feeder,03,L2 Current (RMS),A,131.2
891476,WORCESTER AVENUE,2024-01-28T11:20:00.000+00:00,feeder,03,L1 Current (RMS),A,48.6
891476,WORCESTER AVENUE,2024-01-28T11:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.61
891476,WORCESTER AVENUE,2024-01-28T11:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.01
891476,WORCESTER AVENUE,2024-01-28T11:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.29
891476,WORCESTER AVENUE,2024-01-28T11:20:00.000+00:00,feeder,02,L3 Active Power,kW,8.64
891476,WORCESTER AVENUE,2024-01-28T11:20:00.000+00:00,feeder,02,L2 Active Power,kW,9.1
891476,WORCESTER AVENUE,2024-01-28T11:20:00.000+00:00,feeder,02,L1 Active Power,kW,4.59
891476,WORCESTER AVENUE,2024-01-28T11:20:00.000+00:00,feeder,02,N Current (RMS),A,25.8
891476,WORCESTER AVENUE,2024-01-28T11:20:00.000+00:00,feeder,02,L3 Current (RMS),A,38.6
891476,WORCESTER AVENUE,2024-01-28T11:20:00.000+00:00,feeder,02,L2 Current (RMS),A,40.7
891476,WORCESTER AVENUE,2024-01-28T11:20:00.000+00:00,feeder,02,L1 Current (RMS),A,20.6
891476,WORCESTER AVENUE,2024-01-28T11:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.4
891476,WORCESTER AVENUE,2024-01-28T11:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.03
891476,WORCESTER AVENUE,2024-01-28T11:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.46
891476,WORCESTER AVENUE,2024-01-28T11:20:00.000+00:00,feeder,01,L3 Active Power,kW,26.49
891476,WORCESTER AVENUE,2024-01-28T11:20:00.000+00:00,feeder,01,L2 Active Power,kW,17.88
891476,WORCESTER AVENUE,2024-01-28T11:20:00.000+00:00,feeder,01,L1 Active Power,kW,16.88
891476,WORCESTER AVENUE,2024-01-28T11:20:00.000+00:00,feeder,01,N Current (RMS),A,52.0
891476,WORCESTER AVENUE,2024-01-28T11:20:00.000+00:00,feeder,01,L3 Current (RMS),A,112.0
891476,WORCESTER AVENUE,2024-01-28T11:20:00.000+00:00,feeder,01,L2 Current (RMS),A,76.9
891476,WORCESTER AVENUE,2024-01-28T11:20:00.000+00:00,feeder,01,L1 Current (RMS),A,72.2
891476,WORCESTER AVENUE,2024-01-28T11:20:00.000+00:00,transformer,,Temperature,C,22.5
891476,WORCESTER AVENUE,2024-01-28T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
891476,WORCESTER AVENUE,2024-01-28T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.28
891476,WORCESTER AVENUE,2024-01-28T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
891476,WORCESTER AVENUE,2024-01-28T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.76
891476,WORCESTER AVENUE,2024-01-28T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
891476,WORCESTER AVENUE,2024-01-28T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.03
891476,WORCESTER AVENUE,2024-01-28T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.28
891476,WORCESTER AVENUE,2024-01-28T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
891476,WORCESTER AVENUE,2024-01-28T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
891476,WORCESTER AVENUE,2024-01-28T11:20:00.000+00:00,busbar,,L3 Active Power,kW,63.79
891476,WORCESTER AVENUE,2024-01-28T11:20:00.000+00:00,busbar,,L2 Active Power,kW,68.25
891476,WORCESTER AVENUE,2024-01-28T11:20:00.000+00:00,busbar,,L1 Active Power,kW,44.2
891476,WORCESTER AVENUE,2024-01-28T11:20:00.000+00:00,busbar,,N Current (RMS),A,125.6
891476,WORCESTER AVENUE,2024-01-28T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,270.2
891476,WORCESTER AVENUE,2024-01-28T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,289.7
891476,WORCESTER AVENUE,2024-01-28T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,187.9
891476,WORCESTER AVENUE,2024-01-28T11:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.49
891476,WORCESTER AVENUE,2024-01-28T11:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.37
891476,WORCESTER AVENUE,2024-01-28T11:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.32
891476,WORCESTER AVENUE,2024-01-28T11:10:00.000+00:00,feeder,04,L3 Active Power,kW,22.06
891476,WORCESTER AVENUE,2024-01-28T11:10:00.000+00:00,feeder,04,L2 Active Power,kW,9.3
891476,WORCESTER AVENUE,2024-01-28T11:10:00.000+00:00,feeder,04,L1 Active Power,kW,11.85
891476,WORCESTER AVENUE,2024-01-28T11:10:00.000+00:00,feeder,04,N Current (RMS),A,51.9
891476,WORCESTER AVENUE,2024-01-28T11:10:00.000+00:00,feeder,04,L3 Current (RMS),A,94.6
891476,WORCESTER AVENUE,2024-01-28T11:10:00.000+00:00,feeder,04,L2 Current (RMS),A,40.6
891476,WORCESTER AVENUE,2024-01-28T11:10:00.000+00:00,feeder,04,L1 Current (RMS),A,51.0
891476,WORCESTER AVENUE,2024-01-28T11:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.3
891476,WORCESTER AVENUE,2024-01-28T11:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,1.46
891476,WORCESTER AVENUE,2024-01-28T11:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.65
891476,WORCESTER AVENUE,2024-01-28T11:10:00.000+00:00,feeder,03,L3 Active Power,kW,10.75
891476,WORCESTER AVENUE,2024-01-28T11:10:00.000+00:00,feeder,03,L2 Active Power,kW,30.96
891476,WORCESTER AVENUE,2024-01-28T11:10:00.000+00:00,feeder,03,L1 Active Power,kW,12.51
891476,WORCESTER AVENUE,2024-01-28T11:10:00.000+00:00,feeder,03,N Current (RMS),A,81.2
891476,WORCESTER AVENUE,2024-01-28T11:10:00.000+00:00,feeder,03,L3 Current (RMS),A,46.4
891476,WORCESTER AVENUE,2024-01-28T11:10:00.000+00:00,feeder,03,L2 Current (RMS),A,131.8
891476,WORCESTER AVENUE,2024-01-28T11:10:00.000+00:00,feeder,03,L1 Current (RMS),A,55.1
891476,WORCESTER AVENUE,2024-01-28T11:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.55
891476,WORCESTER AVENUE,2024-01-28T11:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.02
891476,WORCESTER AVENUE,2024-01-28T11:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.36
891476,WORCESTER AVENUE,2024-01-28T11:10:00.000+00:00,feeder,02,L3 Active Power,kW,7.13
891476,WORCESTER AVENUE,2024-01-28T11:10:00.000+00:00,feeder,02,L2 Active Power,kW,10.71
891476,WORCESTER AVENUE,2024-01-28T11:10:00.000+00:00,feeder,02,L1 Active Power,kW,6.48
891476,WORCESTER AVENUE,2024-01-28T11:10:00.000+00:00,feeder,02,N Current (RMS),A,29.2
891476,WORCESTER AVENUE,2024-01-28T11:10:00.000+00:00,feeder,02,L3 Current (RMS),A,32.0
891476,WORCESTER AVENUE,2024-01-28T11:10:00.000+00:00,feeder,02,L2 Current (RMS),A,46.7
891476,WORCESTER AVENUE,2024-01-28T11:10:00.000+00:00,feeder,02,L1 Current (RMS),A,30.3
891476,WORCESTER AVENUE,2024-01-28T11:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.86
891476,WORCESTER AVENUE,2024-01-28T11:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.76
891476,WORCESTER AVENUE,2024-01-28T11:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.14
891476,WORCESTER AVENUE,2024-01-28T11:10:00.000+00:00,feeder,01,L3 Active Power,kW,22.57
891476,WORCESTER AVENUE,2024-01-28T11:10:00.000+00:00,feeder,01,L2 Active Power,kW,18.25
891476,WORCESTER AVENUE,2024-01-28T11:10:00.000+00:00,feeder,01,L1 Active Power,kW,18.66
891476,WORCESTER AVENUE,2024-01-28T11:10:00.000+00:00,feeder,01,N Current (RMS),A,36.9
891476,WORCESTER AVENUE,2024-01-28T11:10:00.000+00:00,feeder,01,L3 Current (RMS),A,95.4
891476,WORCESTER AVENUE,2024-01-28T11:10:00.000+00:00,feeder,01,L2 Current (RMS),A,77.6
891476,WORCESTER AVENUE,2024-01-28T11:10:00.000+00:00,feeder,01,L1 Current (RMS),A,79.0
891476,WORCESTER AVENUE,2024-01-28T11:10:00.000+00:00,transformer,,Temperature,C,22.3
891476,WORCESTER AVENUE,2024-01-28T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
891476,WORCESTER AVENUE,2024-01-28T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.72
891476,WORCESTER AVENUE,2024-01-28T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
891476,WORCESTER AVENUE,2024-01-28T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.08
891476,WORCESTER AVENUE,2024-01-28T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
891476,WORCESTER AVENUE,2024-01-28T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.21
891476,WORCESTER AVENUE,2024-01-28T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.2
891476,WORCESTER AVENUE,2024-01-28T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
891476,WORCESTER AVENUE,2024-01-28T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
891476,WORCESTER AVENUE,2024-01-28T11:10:00.000+00:00,busbar,,L3 Active Power,kW,62.52
891476,WORCESTER AVENUE,2024-01-28T11:10:00.000+00:00,busbar,,L2 Active Power,kW,69.21
891476,WORCESTER AVENUE,2024-01-28T11:10:00.000+00:00,busbar,,L1 Active Power,kW,49.51
891476,WORCESTER AVENUE,2024-01-28T11:10:00.000+00:00,busbar,,N Current (RMS),A,113.1
891476,WORCESTER AVENUE,2024-01-28T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,264.1
891476,WORCESTER AVENUE,2024-01-28T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,291.8
891476,WORCESTER AVENUE,2024-01-28T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,209.3
891476,WORCESTER AVENUE,2024-01-28T11:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.74
891476,WORCESTER AVENUE,2024-01-28T11:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.21
891476,WORCESTER AVENUE,2024-01-28T11:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.28
891476,WORCESTER AVENUE,2024-01-28T11:00:00.000+00:00,feeder,04,L3 Active Power,kW,14.35
891476,WORCESTER AVENUE,2024-01-28T11:00:00.000+00:00,feeder,04,L2 Active Power,kW,9.89
891476,WORCESTER AVENUE,2024-01-28T11:00:00.000+00:00,feeder,04,L1 Active Power,kW,9.35
891476,WORCESTER AVENUE,2024-01-28T11:00:00.000+00:00,feeder,04,N Current (RMS),A,32.4
891476,WORCESTER AVENUE,2024-01-28T11:00:00.000+00:00,feeder,04,L3 Current (RMS),A,61.9
891476,WORCESTER AVENUE,2024-01-28T11:00:00.000+00:00,feeder,04,L2 Current (RMS),A,46.7
891476,WORCESTER AVENUE,2024-01-28T11:00:00.000+00:00,feeder,04,L1 Current (RMS),A,40.0
891476,WORCESTER AVENUE,2024-01-28T11:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.25
891476,WORCESTER AVENUE,2024-01-28T11:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.48
891476,WORCESTER AVENUE,2024-01-28T11:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.27
891476,WORCESTER AVENUE,2024-01-28T11:00:00.000+00:00,feeder,03,L3 Active Power,kW,10.55
891476,WORCESTER AVENUE,2024-01-28T11:00:00.000+00:00,feeder,03,L2 Active Power,kW,26.11
891476,WORCESTER AVENUE,2024-01-28T11:00:00.000+00:00,feeder,03,L1 Active Power,kW,17.21
891476,WORCESTER AVENUE,2024-01-28T11:00:00.000+00:00,feeder,03,N Current (RMS),A,57.6
891476,WORCESTER AVENUE,2024-01-28T11:00:00.000+00:00,feeder,03,L3 Current (RMS),A,45.7
891476,WORCESTER AVENUE,2024-01-28T11:00:00.000+00:00,feeder,03,L2 Current (RMS),A,110.0
891476,WORCESTER AVENUE,2024-01-28T11:00:00.000+00:00,feeder,03,L1 Current (RMS),A,74.1
891476,WORCESTER AVENUE,2024-01-28T11:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.79
891476,WORCESTER AVENUE,2024-01-28T11:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.35
891476,WORCESTER AVENUE,2024-01-28T11:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.03
891476,WORCESTER AVENUE,2024-01-28T11:00:00.000+00:00,feeder,02,L3 Active Power,kW,7.1
891476,WORCESTER AVENUE,2024-01-28T11:00:00.000+00:00,feeder,02,L2 Active Power,kW,9.93
891476,WORCESTER AVENUE,2024-01-28T11:00:00.000+00:00,feeder,02,L1 Active Power,kW,7.39
891476,WORCESTER AVENUE,2024-01-28T11:00:00.000+00:00,feeder,02,N Current (RMS),A,22.9
891476,WORCESTER AVENUE,2024-01-28T11:00:00.000+00:00,feeder,02,L3 Current (RMS),A,32.0
891476,WORCESTER AVENUE,2024-01-28T11:00:00.000+00:00,feeder,02,L2 Current (RMS),A,43.1
891476,WORCESTER AVENUE,2024-01-28T11:00:00.000+00:00,feeder,02,L1 Current (RMS),A,31.5
891476,WORCESTER AVENUE,2024-01-28T11:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.69
891476,WORCESTER AVENUE,2024-01-28T11:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.19
891476,WORCESTER AVENUE,2024-01-28T11:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.5
891476,WORCESTER AVENUE,2024-01-28T11:00:00.000+00:00,feeder,01,L3 Active Power,kW,21.84
891476,WORCESTER AVENUE,2024-01-28T11:00:00.000+00:00,feeder,01,L2 Active Power,kW,16.6
891476,WORCESTER AVENUE,2024-01-28T11:00:00.000+00:00,feeder,01,L1 Active Power,kW,19.91
891476,WORCESTER AVENUE,2024-01-28T11:00:00.000+00:00,feeder,01,N Current (RMS),A,32.8
891476,WORCESTER AVENUE,2024-01-28T11:00:00.000+00:00,feeder,01,L3 Current (RMS),A,92.4
891476,WORCESTER AVENUE,2024-01-28T11:00:00.000+00:00,feeder,01,L2 Current (RMS),A,70.5
891476,WORCESTER AVENUE,2024-01-28T11:00:00.000+00:00,feeder,01,L1 Current (RMS),A,84.4
891476,WORCESTER AVENUE,2024-01-28T11:00:00.000+00:00,transformer,,Temperature,C,22.2
891476,WORCESTER AVENUE,2024-01-28T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
891476,WORCESTER AVENUE,2024-01-28T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.85
891476,WORCESTER AVENUE,2024-01-28T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
891476,WORCESTER AVENUE,2024-01-28T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.26
891476,WORCESTER AVENUE,2024-01-28T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
891476,WORCESTER AVENUE,2024-01-28T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.35
891476,WORCESTER AVENUE,2024-01-28T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.48
891476,WORCESTER AVENUE,2024-01-28T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
891476,WORCESTER AVENUE,2024-01-28T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
891476,WORCESTER AVENUE,2024-01-28T11:00:00.000+00:00,busbar,,L3 Active Power,kW,53.84
891476,WORCESTER AVENUE,2024-01-28T11:00:00.000+00:00,busbar,,L2 Active Power,kW,62.53
891476,WORCESTER AVENUE,2024-01-28T11:00:00.000+00:00,busbar,,L1 Active Power,kW,53.86
891476,WORCESTER AVENUE,2024-01-28T11:00:00.000+00:00,busbar,,N Current (RMS),A,87.1
891476,WORCESTER AVENUE,2024-01-28T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,227.9
891476,WORCESTER AVENUE,2024-01-28T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,264.1
891476,WORCESTER AVENUE,2024-01-28T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,227.3
891476,WORCESTER AVENUE,2024-01-28T10:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.32
891476,WORCESTER AVENUE,2024-01-28T10:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.16
