Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
891476,WORCESTER AVENUE,2024-01-28T10:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.38
891476,WORCESTER AVENUE,2024-01-28T10:50:00.000+00:00,feeder,04,L3 Active Power,kW,12.62
891476,WORCESTER AVENUE,2024-01-28T10:50:00.000+00:00,feeder,04,L2 Active Power,kW,7.62
891476,WORCESTER AVENUE,2024-01-28T10:50:00.000+00:00,feeder,04,L1 Active Power,kW,6.93
891476,WORCESTER AVENUE,2024-01-28T10:50:00.000+00:00,feeder,04,N Current (RMS),A,34.0
891476,WORCESTER AVENUE,2024-01-28T10:50:00.000+00:00,feeder,04,L3 Current (RMS),A,54.2
891476,WORCESTER AVENUE,2024-01-28T10:50:00.000+00:00,feeder,04,L2 Current (RMS),A,40.6
891476,WORCESTER AVENUE,2024-01-28T10:50:00.000+00:00,feeder,04,L1 Current (RMS),A,30.1
891476,WORCESTER AVENUE,2024-01-28T10:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.2
891476,WORCESTER AVENUE,2024-01-28T10:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.39
891476,WORCESTER AVENUE,2024-01-28T10:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.35
891476,WORCESTER AVENUE,2024-01-28T10:50:00.000+00:00,feeder,03,L3 Active Power,kW,12.19
891476,WORCESTER AVENUE,2024-01-28T10:50:00.000+00:00,feeder,03,L2 Active Power,kW,21.15
891476,WORCESTER AVENUE,2024-01-28T10:50:00.000+00:00,feeder,03,L1 Active Power,kW,14.78
891476,WORCESTER AVENUE,2024-01-28T10:50:00.000+00:00,feeder,03,N Current (RMS),A,43.7
891476,WORCESTER AVENUE,2024-01-28T10:50:00.000+00:00,feeder,03,L3 Current (RMS),A,52.7
891476,WORCESTER AVENUE,2024-01-28T10:50:00.000+00:00,feeder,03,L2 Current (RMS),A,90.4
891476,WORCESTER AVENUE,2024-01-28T10:50:00.000+00:00,feeder,03,L1 Current (RMS),A,64.8
891476,WORCESTER AVENUE,2024-01-28T10:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.59
891476,WORCESTER AVENUE,2024-01-28T10:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.12
891476,WORCESTER AVENUE,2024-01-28T10:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.49
891476,WORCESTER AVENUE,2024-01-28T10:50:00.000+00:00,feeder,02,L3 Active Power,kW,6.43
891476,WORCESTER AVENUE,2024-01-28T10:50:00.000+00:00,feeder,02,L2 Active Power,kW,9.53
891476,WORCESTER AVENUE,2024-01-28T10:50:00.000+00:00,feeder,02,L1 Active Power,kW,8.27
891476,WORCESTER AVENUE,2024-01-28T10:50:00.000+00:00,feeder,02,N Current (RMS),A,23.2
891476,WORCESTER AVENUE,2024-01-28T10:50:00.000+00:00,feeder,02,L3 Current (RMS),A,29.6
891476,WORCESTER AVENUE,2024-01-28T10:50:00.000+00:00,feeder,02,L2 Current (RMS),A,41.5
891476,WORCESTER AVENUE,2024-01-28T10:50:00.000+00:00,feeder,02,L1 Current (RMS),A,35.6
891476,WORCESTER AVENUE,2024-01-28T10:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.65
891476,WORCESTER AVENUE,2024-01-28T10:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.18
891476,WORCESTER AVENUE,2024-01-28T10:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.61
891476,WORCESTER AVENUE,2024-01-28T10:50:00.000+00:00,feeder,01,L3 Active Power,kW,13.53
891476,WORCESTER AVENUE,2024-01-28T10:50:00.000+00:00,feeder,01,L2 Active Power,kW,15.83
891476,WORCESTER AVENUE,2024-01-28T10:50:00.000+00:00,feeder,01,L1 Active Power,kW,13.97
891476,WORCESTER AVENUE,2024-01-28T10:50:00.000+00:00,feeder,01,N Current (RMS),A,30.4
891476,WORCESTER AVENUE,2024-01-28T10:50:00.000+00:00,feeder,01,L3 Current (RMS),A,59.4
891476,WORCESTER AVENUE,2024-01-28T10:50:00.000+00:00,feeder,01,L2 Current (RMS),A,67.8
891476,WORCESTER AVENUE,2024-01-28T10:50:00.000+00:00,feeder,01,L1 Current (RMS),A,59.5
891476,WORCESTER AVENUE,2024-01-28T10:50:00.000+00:00,transformer,,Temperature,C,22.0
891476,WORCESTER AVENUE,2024-01-28T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
891476,WORCESTER AVENUE,2024-01-28T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.42
891476,WORCESTER AVENUE,2024-01-28T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
891476,WORCESTER AVENUE,2024-01-28T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.18
891476,WORCESTER AVENUE,2024-01-28T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
891476,WORCESTER AVENUE,2024-01-28T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.38
891476,WORCESTER AVENUE,2024-01-28T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.76
891476,WORCESTER AVENUE,2024-01-28T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.85
891476,WORCESTER AVENUE,2024-01-28T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
891476,WORCESTER AVENUE,2024-01-28T10:50:00.000+00:00,busbar,,L3 Active Power,kW,44.78
891476,WORCESTER AVENUE,2024-01-28T10:50:00.000+00:00,busbar,,L2 Active Power,kW,54.12
891476,WORCESTER AVENUE,2024-01-28T10:50:00.000+00:00,busbar,,L1 Active Power,kW,43.95
891476,WORCESTER AVENUE,2024-01-28T10:50:00.000+00:00,busbar,,N Current (RMS),A,88.8
891476,WORCESTER AVENUE,2024-01-28T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,190.7
891476,WORCESTER AVENUE,2024-01-28T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,232.2
891476,WORCESTER AVENUE,2024-01-28T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,187.1
891476,WORCESTER AVENUE,2024-01-28T10:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.68
891476,WORCESTER AVENUE,2024-01-28T10:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.96
891476,WORCESTER AVENUE,2024-01-28T10:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.16
891476,WORCESTER AVENUE,2024-01-28T10:40:00.000+00:00,feeder,04,L3 Active Power,kW,10.98
891476,WORCESTER AVENUE,2024-01-28T10:40:00.000+00:00,feeder,04,L2 Active Power,kW,5.4
891476,WORCESTER AVENUE,2024-01-28T10:40:00.000+00:00,feeder,04,L1 Active Power,kW,7.35
891476,WORCESTER AVENUE,2024-01-28T10:40:00.000+00:00,feeder,04,N Current (RMS),A,24.3
891476,WORCESTER AVENUE,2024-01-28T10:40:00.000+00:00,feeder,04,L3 Current (RMS),A,47.6
891476,WORCESTER AVENUE,2024-01-28T10:40:00.000+00:00,feeder,04,L2 Current (RMS),A,24.6
891476,WORCESTER AVENUE,2024-01-28T10:40:00.000+00:00,feeder,04,L1 Current (RMS),A,32.5
891476,WORCESTER AVENUE,2024-01-28T10:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.27
891476,WORCESTER AVENUE,2024-01-28T10:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.99
891476,WORCESTER AVENUE,2024-01-28T10:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.13
891476,WORCESTER AVENUE,2024-01-28T10:40:00.000+00:00,feeder,03,L3 Active Power,kW,13.76
891476,WORCESTER AVENUE,2024-01-28T10:40:00.000+00:00,feeder,03,L2 Active Power,kW,22.24
891476,WORCESTER AVENUE,2024-01-28T10:40:00.000+00:00,feeder,03,L1 Active Power,kW,17.82
891476,WORCESTER AVENUE,2024-01-28T10:40:00.000+00:00,feeder,03,N Current (RMS),A,39.2
891476,WORCESTER AVENUE,2024-01-28T10:40:00.000+00:00,feeder,03,L3 Current (RMS),A,58.9
891476,WORCESTER AVENUE,2024-01-28T10:40:00.000+00:00,feeder,03,L2 Current (RMS),A,96.6
891476,WORCESTER AVENUE,2024-01-28T10:40:00.000+00:00,feeder,03,L1 Current (RMS),A,76.2
891476,WORCESTER AVENUE,2024-01-28T10:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.32
891476,WORCESTER AVENUE,2024-01-28T10:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.11
891476,WORCESTER AVENUE,2024-01-28T10:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.19
891476,WORCESTER AVENUE,2024-01-28T10:40:00.000+00:00,feeder,02,L3 Active Power,kW,9.2
891476,WORCESTER AVENUE,2024-01-28T10:40:00.000+00:00,feeder,02,L2 Active Power,kW,16.24
891476,WORCESTER AVENUE,2024-01-28T10:40:00.000+00:00,feeder,02,L1 Active Power,kW,8.47
891476,WORCESTER AVENUE,2024-01-28T10:40:00.000+00:00,feeder,02,N Current (RMS),A,34.5
891476,WORCESTER AVENUE,2024-01-28T10:40:00.000+00:00,feeder,02,L3 Current (RMS),A,40.5
891476,WORCESTER AVENUE,2024-01-28T10:40:00.000+00:00,feeder,02,L2 Current (RMS),A,70.3
891476,WORCESTER AVENUE,2024-01-28T10:40:00.000+00:00,feeder,02,L1 Current (RMS),A,37.0
891476,WORCESTER AVENUE,2024-01-28T10:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.01
891476,WORCESTER AVENUE,2024-01-28T10:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.54
891476,WORCESTER AVENUE,2024-01-28T10:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.07
891476,WORCESTER AVENUE,2024-01-28T10:40:00.000+00:00,feeder,01,L3 Active Power,kW,10.48
891476,WORCESTER AVENUE,2024-01-28T10:40:00.000+00:00,feeder,01,L2 Active Power,kW,14.07
891476,WORCESTER AVENUE,2024-01-28T10:40:00.000+00:00,feeder,01,L1 Active Power,kW,13.65
891476,WORCESTER AVENUE,2024-01-28T10:40:00.000+00:00,feeder,01,N Current (RMS),A,31.1
891476,WORCESTER AVENUE,2024-01-28T10:40:00.000+00:00,feeder,01,L3 Current (RMS),A,46.6
891476,WORCESTER AVENUE,2024-01-28T10:40:00.000+00:00,feeder,01,L2 Current (RMS),A,61.3
891476,WORCESTER AVENUE,2024-01-28T10:40:00.000+00:00,feeder,01,L1 Current (RMS),A,59.3
891476,WORCESTER AVENUE,2024-01-28T10:40:00.000+00:00,transformer,,Temperature,C,21.9
891476,WORCESTER AVENUE,2024-01-28T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
891476,WORCESTER AVENUE,2024-01-28T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.86
891476,WORCESTER AVENUE,2024-01-28T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
891476,WORCESTER AVENUE,2024-01-28T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.46
891476,WORCESTER AVENUE,2024-01-28T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
891476,WORCESTER AVENUE,2024-01-28T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.44
891476,WORCESTER AVENUE,2024-01-28T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.28
891476,WORCESTER AVENUE,2024-01-28T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.6
891476,WORCESTER AVENUE,2024-01-28T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.56
891476,WORCESTER AVENUE,2024-01-28T10:40:00.000+00:00,busbar,,L3 Active Power,kW,44.42
891476,WORCESTER AVENUE,2024-01-28T10:40:00.000+00:00,busbar,,L2 Active Power,kW,57.95
891476,WORCESTER AVENUE,2024-01-28T10:40:00.000+00:00,busbar,,L1 Active Power,kW,47.28
891476,WORCESTER AVENUE,2024-01-28T10:40:00.000+00:00,busbar,,N Current (RMS),A,91.7
891476,WORCESTER AVENUE,2024-01-28T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,190.5
891476,WORCESTER AVENUE,2024-01-28T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,248.1
891476,WORCESTER AVENUE,2024-01-28T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,201.7
891476,WORCESTER AVENUE,2024-01-28T10:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.76
891476,WORCESTER AVENUE,2024-01-28T10:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.94
891476,WORCESTER AVENUE,2024-01-28T10:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.11
891476,WORCESTER AVENUE,2024-01-28T10:30:00.000+00:00,feeder,04,L3 Active Power,kW,11.21
891476,WORCESTER AVENUE,2024-01-28T10:30:00.000+00:00,feeder,04,L2 Active Power,kW,4.16
891476,WORCESTER AVENUE,2024-01-28T10:30:00.000+00:00,feeder,04,L1 Active Power,kW,10.15
891476,WORCESTER AVENUE,2024-01-28T10:30:00.000+00:00,feeder,04,N Current (RMS),A,27.3
891476,WORCESTER AVENUE,2024-01-28T10:30:00.000+00:00,feeder,04,L3 Current (RMS),A,48.7
891476,WORCESTER AVENUE,2024-01-28T10:30:00.000+00:00,feeder,04,L2 Current (RMS),A,18.6
891476,WORCESTER AVENUE,2024-01-28T10:30:00.000+00:00,feeder,04,L1 Current (RMS),A,44.0
891476,WORCESTER AVENUE,2024-01-28T10:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.13
891476,WORCESTER AVENUE,2024-01-28T10:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.33
891476,WORCESTER AVENUE,2024-01-28T10:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.18
891476,WORCESTER AVENUE,2024-01-28T10:30:00.000+00:00,feeder,03,L3 Active Power,kW,12.52
891476,WORCESTER AVENUE,2024-01-28T10:30:00.000+00:00,feeder,03,L2 Active Power,kW,22.06
891476,WORCESTER AVENUE,2024-01-28T10:30:00.000+00:00,feeder,03,L1 Active Power,kW,16.45
891476,WORCESTER AVENUE,2024-01-28T10:30:00.000+00:00,feeder,03,N Current (RMS),A,38.6
891476,WORCESTER AVENUE,2024-01-28T10:30:00.000+00:00,feeder,03,L3 Current (RMS),A,53.8
891476,WORCESTER AVENUE,2024-01-28T10:30:00.000+00:00,feeder,03,L2 Current (RMS),A,94.3
891476,WORCESTER AVENUE,2024-01-28T10:30:00.000+00:00,feeder,03,L1 Current (RMS),A,70.4
891476,WORCESTER AVENUE,2024-01-28T10:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.02
891476,WORCESTER AVENUE,2024-01-28T10:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.97
891476,WORCESTER AVENUE,2024-01-28T10:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.2
891476,WORCESTER AVENUE,2024-01-28T10:30:00.000+00:00,feeder,02,L3 Active Power,kW,7.7
891476,WORCESTER AVENUE,2024-01-28T10:30:00.000+00:00,feeder,02,L2 Active Power,kW,14.88
891476,WORCESTER AVENUE,2024-01-28T10:30:00.000+00:00,feeder,02,L1 Active Power,kW,4.17
891476,WORCESTER AVENUE,2024-01-28T10:30:00.000+00:00,feeder,02,N Current (RMS),A,37.8
891476,WORCESTER AVENUE,2024-01-28T10:30:00.000+00:00,feeder,02,L3 Current (RMS),A,34.5
891476,WORCESTER AVENUE,2024-01-28T10:30:00.000+00:00,feeder,02,L2 Current (RMS),A,64.0
891476,WORCESTER AVENUE,2024-01-28T10:30:00.000+00:00,feeder,02,L1 Current (RMS),A,19.4
891476,WORCESTER AVENUE,2024-01-28T10:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.9
891476,WORCESTER AVENUE,2024-01-28T10:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.53
891476,WORCESTER AVENUE,2024-01-28T10:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.91
891476,WORCESTER AVENUE,2024-01-28T10:30:00.000+00:00,feeder,01,L3 Active Power,kW,15.33
891476,WORCESTER AVENUE,2024-01-28T10:30:00.000+00:00,feeder,01,L2 Active Power,kW,15.84
891476,WORCESTER AVENUE,2024-01-28T10:30:00.000+00:00,feeder,01,L1 Active Power,kW,13.1
891476,WORCESTER AVENUE,2024-01-28T10:30:00.000+00:00,feeder,01,N Current (RMS),A,35.1
891476,WORCESTER AVENUE,2024-01-28T10:30:00.000+00:00,feeder,01,L3 Current (RMS),A,67.4
891476,WORCESTER AVENUE,2024-01-28T10:30:00.000+00:00,feeder,01,L2 Current (RMS),A,69.9
891476,WORCESTER AVENUE,2024-01-28T10:30:00.000+00:00,feeder,01,L1 Current (RMS),A,56.5
891476,WORCESTER AVENUE,2024-01-28T10:30:00.000+00:00,transformer,,Temperature,C,21.8
891476,WORCESTER AVENUE,2024-01-28T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
891476,WORCESTER AVENUE,2024-01-28T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.91
891476,WORCESTER AVENUE,2024-01-28T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
891476,WORCESTER AVENUE,2024-01-28T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.54
891476,WORCESTER AVENUE,2024-01-28T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
891476,WORCESTER AVENUE,2024-01-28T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.4
891476,WORCESTER AVENUE,2024-01-28T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.81
891476,WORCESTER AVENUE,2024-01-28T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.77
891476,WORCESTER AVENUE,2024-01-28T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.18
891476,WORCESTER AVENUE,2024-01-28T10:30:00.000+00:00,busbar,,L3 Active Power,kW,46.76
891476,WORCESTER AVENUE,2024-01-28T10:30:00.000+00:00,busbar,,L2 Active Power,kW,56.93
891476,WORCESTER AVENUE,2024-01-28T10:30:00.000+00:00,busbar,,L1 Active Power,kW,43.87
891476,WORCESTER AVENUE,2024-01-28T10:30:00.000+00:00,busbar,,N Current (RMS),A,86.7
891476,WORCESTER AVENUE,2024-01-28T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,200.7
891476,WORCESTER AVENUE,2024-01-28T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,243.3
891476,WORCESTER AVENUE,2024-01-28T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,187.5
891476,WORCESTER AVENUE,2024-01-28T10:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.58
891476,WORCESTER AVENUE,2024-01-28T10:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.96
891476,WORCESTER AVENUE,2024-01-28T10:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.68
891476,WORCESTER AVENUE,2024-01-28T10:20:00.000+00:00,feeder,04,L3 Active Power,kW,11.32
891476,WORCESTER AVENUE,2024-01-28T10:20:00.000+00:00,feeder,04,L2 Active Power,kW,6.86
891476,WORCESTER AVENUE,2024-01-28T10:20:00.000+00:00,feeder,04,L1 Active Power,kW,7.25
891476,WORCESTER AVENUE,2024-01-28T10:20:00.000+00:00,feeder,04,N Current (RMS),A,25.3
891476,WORCESTER AVENUE,2024-01-28T10:20:00.000+00:00,feeder,04,L3 Current (RMS),A,49.7
891476,WORCESTER AVENUE,2024-01-28T10:20:00.000+00:00,feeder,04,L2 Current (RMS),A,31.4
891476,WORCESTER AVENUE,2024-01-28T10:20:00.000+00:00,feeder,04,L1 Current (RMS),A,32.1
891476,WORCESTER AVENUE,2024-01-28T10:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.95
891476,WORCESTER AVENUE,2024-01-28T10:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.29
891476,WORCESTER AVENUE,2024-01-28T10:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.2
891476,WORCESTER AVENUE,2024-01-28T10:20:00.000+00:00,feeder,03,L3 Active Power,kW,10.2
891476,WORCESTER AVENUE,2024-01-28T10:20:00.000+00:00,feeder,03,L2 Active Power,kW,21.01
891476,WORCESTER AVENUE,2024-01-28T10:20:00.000+00:00,feeder,03,L1 Active Power,kW,16.51
891476,WORCESTER AVENUE,2024-01-28T10:20:00.000+00:00,feeder,03,N Current (RMS),A,39.8
891476,WORCESTER AVENUE,2024-01-28T10:20:00.000+00:00,feeder,03,L3 Current (RMS),A,43.8
891476,WORCESTER AVENUE,2024-01-28T10:20:00.000+00:00,feeder,03,L2 Current (RMS),A,89.8
891476,WORCESTER AVENUE,2024-01-28T10:20:00.000+00:00,feeder,03,L1 Current (RMS),A,70.8
891476,WORCESTER AVENUE,2024-01-28T10:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.06
891476,WORCESTER AVENUE,2024-01-28T10:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.06
891476,WORCESTER AVENUE,2024-01-28T10:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.29
891476,WORCESTER AVENUE,2024-01-28T10:20:00.000+00:00,feeder,02,L3 Active Power,kW,8.4
891476,WORCESTER AVENUE,2024-01-28T10:20:00.000+00:00,feeder,02,L2 Active Power,kW,14.55
891476,WORCESTER AVENUE,2024-01-28T10:20:00.000+00:00,feeder,02,L1 Active Power,kW,4.59
891476,WORCESTER AVENUE,2024-01-28T10:20:00.000+00:00,feeder,02,N Current (RMS),A,38.8
891476,WORCESTER AVENUE,2024-01-28T10:20:00.000+00:00,feeder,02,L3 Current (RMS),A,37.0
891476,WORCESTER AVENUE,2024-01-28T10:20:00.000+00:00,feeder,02,L2 Current (RMS),A,63.5
891476,WORCESTER AVENUE,2024-01-28T10:20:00.000+00:00,feeder,02,L1 Current (RMS),A,20.5
891476,WORCESTER AVENUE,2024-01-28T10:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.65
891476,WORCESTER AVENUE,2024-01-28T10:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.69
891476,WORCESTER AVENUE,2024-01-28T10:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.52
891476,WORCESTER AVENUE,2024-01-28T10:20:00.000+00:00,feeder,01,L3 Active Power,kW,14.63
891476,WORCESTER AVENUE,2024-01-28T10:20:00.000+00:00,feeder,01,L2 Active Power,kW,15.87
891476,WORCESTER AVENUE,2024-01-28T10:20:00.000+00:00,feeder,01,L1 Active Power,kW,15.42
891476,WORCESTER AVENUE,2024-01-28T10:20:00.000+00:00,feeder,01,N Current (RMS),A,28.9
891476,WORCESTER AVENUE,2024-01-28T10:20:00.000+00:00,feeder,01,L3 Current (RMS),A,63.6
891476,WORCESTER AVENUE,2024-01-28T10:20:00.000+00:00,feeder,01,L2 Current (RMS),A,68.1
891476,WORCESTER AVENUE,2024-01-28T10:20:00.000+00:00,feeder,01,L1 Current (RMS),A,67.1
891476,WORCESTER AVENUE,2024-01-28T10:20:00.000+00:00,transformer,,Temperature,C,21.7
891476,WORCESTER AVENUE,2024-01-28T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
891476,WORCESTER AVENUE,2024-01-28T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.02
891476,WORCESTER AVENUE,2024-01-28T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
891476,WORCESTER AVENUE,2024-01-28T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.49
891476,WORCESTER AVENUE,2024-01-28T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
891476,WORCESTER AVENUE,2024-01-28T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.63
891476,WORCESTER AVENUE,2024-01-28T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.12
891476,WORCESTER AVENUE,2024-01-28T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
891476,WORCESTER AVENUE,2024-01-28T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
891476,WORCESTER AVENUE,2024-01-28T10:20:00.000+00:00,busbar,,L3 Active Power,kW,44.54
891476,WORCESTER AVENUE,2024-01-28T10:20:00.000+00:00,busbar,,L2 Active Power,kW,58.28
891476,WORCESTER AVENUE,2024-01-28T10:20:00.000+00:00,busbar,,L1 Active Power,kW,43.78
891476,WORCESTER AVENUE,2024-01-28T10:20:00.000+00:00,busbar,,N Current (RMS),A,89.5
891476,WORCESTER AVENUE,2024-01-28T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,190.3
891476,WORCESTER AVENUE,2024-01-28T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,248.4
891476,WORCESTER AVENUE,2024-01-28T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,187.4
891476,WORCESTER AVENUE,2024-01-28T10:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.94
891476,WORCESTER AVENUE,2024-01-28T10:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.87
891476,WORCESTER AVENUE,2024-01-28T10:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.86
891476,WORCESTER AVENUE,2024-01-28T10:10:00.000+00:00,feeder,04,L3 Active Power,kW,14.83
891476,WORCESTER AVENUE,2024-01-28T10:10:00.000+00:00,feeder,04,L2 Active Power,kW,8.96
891476,WORCESTER AVENUE,2024-01-28T10:10:00.000+00:00,feeder,04,L1 Active Power,kW,7.87
891476,WORCESTER AVENUE,2024-01-28T10:10:00.000+00:00,feeder,04,N Current (RMS),A,34.4
891476,WORCESTER AVENUE,2024-01-28T10:10:00.000+00:00,feeder,04,L3 Current (RMS),A,64.0
891476,WORCESTER AVENUE,2024-01-28T10:10:00.000+00:00,feeder,04,L2 Current (RMS),A,41.1
891476,WORCESTER AVENUE,2024-01-28T10:10:00.000+00:00,feeder,04,L1 Current (RMS),A,34.2
891476,WORCESTER AVENUE,2024-01-28T10:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.62
891476,WORCESTER AVENUE,2024-01-28T10:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.55
891476,WORCESTER AVENUE,2024-01-28T10:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.78
891476,WORCESTER AVENUE,2024-01-28T10:10:00.000+00:00,feeder,03,L3 Active Power,kW,12.53
891476,WORCESTER AVENUE,2024-01-28T10:10:00.000+00:00,feeder,03,L2 Active Power,kW,15.82
891476,WORCESTER AVENUE,2024-01-28T10:10:00.000+00:00,feeder,03,L1 Active Power,kW,17.26
891476,WORCESTER AVENUE,2024-01-28T10:10:00.000+00:00,feeder,03,N Current (RMS),A,26.3
891476,WORCESTER AVENUE,2024-01-28T10:10:00.000+00:00,feeder,03,L3 Current (RMS),A,53.8
891476,WORCESTER AVENUE,2024-01-28T10:10:00.000+00:00,feeder,03,L2 Current (RMS),A,69.1
891476,WORCESTER AVENUE,2024-01-28T10:10:00.000+00:00,feeder,03,L1 Current (RMS),A,74.2
891476,WORCESTER AVENUE,2024-01-28T10:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.7
891476,WORCESTER AVENUE,2024-01-28T10:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.3
891476,WORCESTER AVENUE,2024-01-28T10:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.07
891476,WORCESTER AVENUE,2024-01-28T10:10:00.000+00:00,feeder,02,L3 Active Power,kW,10.97
891476,WORCESTER AVENUE,2024-01-28T10:10:00.000+00:00,feeder,02,L2 Active Power,kW,16.42
891476,WORCESTER AVENUE,2024-01-28T10:10:00.000+00:00,feeder,02,L1 Active Power,kW,3.91
891476,WORCESTER AVENUE,2024-01-28T10:10:00.000+00:00,feeder,02,N Current (RMS),A,46.3
891476,WORCESTER AVENUE,2024-01-28T10:10:00.000+00:00,feeder,02,L3 Current (RMS),A,48.3
891476,WORCESTER AVENUE,2024-01-28T10:10:00.000+00:00,feeder,02,L2 Current (RMS),A,72.0
891476,WORCESTER AVENUE,2024-01-28T10:10:00.000+00:00,feeder,02,L1 Current (RMS),A,17.7
891476,WORCESTER AVENUE,2024-01-28T10:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.67
891476,WORCESTER AVENUE,2024-01-28T10:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.68
891476,WORCESTER AVENUE,2024-01-28T10:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.04
891476,WORCESTER AVENUE,2024-01-28T10:10:00.000+00:00,feeder,01,L3 Active Power,kW,9.84
891476,WORCESTER AVENUE,2024-01-28T10:10:00.000+00:00,feeder,01,L2 Active Power,kW,14.91
891476,WORCESTER AVENUE,2024-01-28T10:10:00.000+00:00,feeder,01,L1 Active Power,kW,12.18
891476,WORCESTER AVENUE,2024-01-28T10:10:00.000+00:00,feeder,01,N Current (RMS),A,32.2
891476,WORCESTER AVENUE,2024-01-28T10:10:00.000+00:00,feeder,01,L3 Current (RMS),A,44.2
891476,WORCESTER AVENUE,2024-01-28T10:10:00.000+00:00,feeder,01,L2 Current (RMS),A,65.0
891476,WORCESTER AVENUE,2024-01-28T10:10:00.000+00:00,feeder,01,L1 Current (RMS),A,53.0
891476,WORCESTER AVENUE,2024-01-28T10:10:00.000+00:00,transformer,,Temperature,C,21.6
891476,WORCESTER AVENUE,2024-01-28T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
891476,WORCESTER AVENUE,2024-01-28T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.18
891476,WORCESTER AVENUE,2024-01-28T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
891476,WORCESTER AVENUE,2024-01-28T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.03
891476,WORCESTER AVENUE,2024-01-28T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
891476,WORCESTER AVENUE,2024-01-28T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.08
891476,WORCESTER AVENUE,2024-01-28T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
891476,WORCESTER AVENUE,2024-01-28T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
891476,WORCESTER AVENUE,2024-01-28T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
891476,WORCESTER AVENUE,2024-01-28T10:10:00.000+00:00,busbar,,L3 Active Power,kW,48.17
891476,WORCESTER AVENUE,2024-01-28T10:10:00.000+00:00,busbar,,L2 Active Power,kW,56.12
891476,WORCESTER AVENUE,2024-01-28T10:10:00.000+00:00,busbar,,L1 Active Power,kW,41.22
891476,WORCESTER AVENUE,2024-01-28T10:10:00.000+00:00,busbar,,N Current (RMS),A,90.9
891476,WORCESTER AVENUE,2024-01-28T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,205.5
891476,WORCESTER AVENUE,2024-01-28T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,240.6
891476,WORCESTER AVENUE,2024-01-28T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,176.9
891476,WORCESTER AVENUE,2024-01-28T10:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.69
891476,WORCESTER AVENUE,2024-01-28T10:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.68
891476,WORCESTER AVENUE,2024-01-28T10:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.85
891476,WORCESTER AVENUE,2024-01-28T10:00:00.000+00:00,feeder,04,L3 Active Power,kW,10.8
891476,WORCESTER AVENUE,2024-01-28T10:00:00.000+00:00,feeder,04,L2 Active Power,kW,7.97
891476,WORCESTER AVENUE,2024-01-28T10:00:00.000+00:00,feeder,04,L1 Active Power,kW,9.12
891476,WORCESTER AVENUE,2024-01-28T10:00:00.000+00:00,feeder,04,N Current (RMS),A,22.0
891476,WORCESTER AVENUE,2024-01-28T10:00:00.000+00:00,feeder,04,L3 Current (RMS),A,46.2
891476,WORCESTER AVENUE,2024-01-28T10:00:00.000+00:00,feeder,04,L2 Current (RMS),A,34.7
891476,WORCESTER AVENUE,2024-01-28T10:00:00.000+00:00,feeder,04,L1 Current (RMS),A,40.6
891476,WORCESTER AVENUE,2024-01-28T10:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.18
891476,WORCESTER AVENUE,2024-01-28T10:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.02
891476,WORCESTER AVENUE,2024-01-28T10:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.62
891476,WORCESTER AVENUE,2024-01-28T10:00:00.000+00:00,feeder,03,L3 Active Power,kW,9.09
891476,WORCESTER AVENUE,2024-01-28T10:00:00.000+00:00,feeder,03,L2 Active Power,kW,19.49
891476,WORCESTER AVENUE,2024-01-28T10:00:00.000+00:00,feeder,03,L1 Active Power,kW,18.75
891476,WORCESTER AVENUE,2024-01-28T10:00:00.000+00:00,feeder,03,N Current (RMS),A,45.0
891476,WORCESTER AVENUE,2024-01-28T10:00:00.000+00:00,feeder,03,L3 Current (RMS),A,39.4
891476,WORCESTER AVENUE,2024-01-28T10:00:00.000+00:00,feeder,03,L2 Current (RMS),A,84.0
891476,WORCESTER AVENUE,2024-01-28T10:00:00.000+00:00,feeder,03,L1 Current (RMS),A,82.4
891476,WORCESTER AVENUE,2024-01-28T10:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.12
891476,WORCESTER AVENUE,2024-01-28T10:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.47
891476,WORCESTER AVENUE,2024-01-28T10:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.07
891476,WORCESTER AVENUE,2024-01-28T10:00:00.000+00:00,feeder,02,L3 Active Power,kW,10.92
891476,WORCESTER AVENUE,2024-01-28T10:00:00.000+00:00,feeder,02,L2 Active Power,kW,15.35
891476,WORCESTER AVENUE,2024-01-28T10:00:00.000+00:00,feeder,02,L1 Active Power,kW,5.01
891476,WORCESTER AVENUE,2024-01-28T10:00:00.000+00:00,feeder,02,N Current (RMS),A,40.1
891476,WORCESTER AVENUE,2024-01-28T10:00:00.000+00:00,feeder,02,L3 Current (RMS),A,47.9
891476,WORCESTER AVENUE,2024-01-28T10:00:00.000+00:00,feeder,02,L2 Current (RMS),A,65.7
891476,WORCESTER AVENUE,2024-01-28T10:00:00.000+00:00,feeder,02,L1 Current (RMS),A,22.6
891476,WORCESTER AVENUE,2024-01-28T10:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.35
891476,WORCESTER AVENUE,2024-01-28T10:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.53
891476,WORCESTER AVENUE,2024-01-28T10:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.28
891476,WORCESTER AVENUE,2024-01-28T10:00:00.000+00:00,feeder,01,L3 Active Power,kW,10.1
891476,WORCESTER AVENUE,2024-01-28T10:00:00.000+00:00,feeder,01,L2 Active Power,kW,12.92
891476,WORCESTER AVENUE,2024-01-28T10:00:00.000+00:00,feeder,01,L1 Active Power,kW,13.02
891476,WORCESTER AVENUE,2024-01-28T10:00:00.000+00:00,feeder,01,N Current (RMS),A,28.7
891476,WORCESTER AVENUE,2024-01-28T10:00:00.000+00:00,feeder,01,L3 Current (RMS),A,44.9
891476,WORCESTER AVENUE,2024-01-28T10:00:00.000+00:00,feeder,01,L2 Current (RMS),A,56.5
891476,WORCESTER AVENUE,2024-01-28T10:00:00.000+00:00,feeder,01,L1 Current (RMS),A,56.2
891476,WORCESTER AVENUE,2024-01-28T10:00:00.000+00:00,transformer,,Temperature,C,21.5
891476,WORCESTER AVENUE,2024-01-28T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
891476,WORCESTER AVENUE,2024-01-28T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.32
891476,WORCESTER AVENUE,2024-01-28T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
891476,WORCESTER AVENUE,2024-01-28T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.1
891476,WORCESTER AVENUE,2024-01-28T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
891476,WORCESTER AVENUE,2024-01-28T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.76
891476,WORCESTER AVENUE,2024-01-28T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.34
891476,WORCESTER AVENUE,2024-01-28T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
891476,WORCESTER AVENUE,2024-01-28T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.82
891476,WORCESTER AVENUE,2024-01-28T10:00:00.000+00:00,busbar,,L3 Active Power,kW,40.91
891476,WORCESTER AVENUE,2024-01-28T10:00:00.000+00:00,busbar,,L2 Active Power,kW,55.73
891476,WORCESTER AVENUE,2024-01-28T10:00:00.000+00:00,busbar,,L1 Active Power,kW,45.91
891476,WORCESTER AVENUE,2024-01-28T10:00:00.000+00:00,busbar,,N Current (RMS),A,93.3
891476,WORCESTER AVENUE,2024-01-28T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,175.5
891476,WORCESTER AVENUE,2024-01-28T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,237.5
891476,WORCESTER AVENUE,2024-01-28T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,197.0
891476,WORCESTER AVENUE,2024-01-28T09:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.33
891476,WORCESTER AVENUE,2024-01-28T09:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.24
891476,WORCESTER AVENUE,2024-01-28T09:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.21
891476,WORCESTER AVENUE,2024-01-28T09:50:00.000+00:00,feeder,04,L3 Active Power,kW,14.14
891476,WORCESTER AVENUE,2024-01-28T09:50:00.000+00:00,feeder,04,L2 Active Power,kW,8.04
891476,WORCESTER AVENUE,2024-01-28T09:50:00.000+00:00,feeder,04,L1 Active Power,kW,4.87
891476,WORCESTER AVENUE,2024-01-28T09:50:00.000+00:00,feeder,04,N Current (RMS),A,40.0
891476,WORCESTER AVENUE,2024-01-28T09:50:00.000+00:00,feeder,04,L3 Current (RMS),A,61.3
891476,WORCESTER AVENUE,2024-01-28T09:50:00.000+00:00,feeder,04,L2 Current (RMS),A,36.0
891476,WORCESTER AVENUE,2024-01-28T09:50:00.000+00:00,feeder,04,L1 Current (RMS),A,25.2
891476,WORCESTER AVENUE,2024-01-28T09:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.05
891476,WORCESTER AVENUE,2024-01-28T09:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.18
891476,WORCESTER AVENUE,2024-01-28T09:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.64
891476,WORCESTER AVENUE,2024-01-28T09:50:00.000+00:00,feeder,03,L3 Active Power,kW,9.91
891476,WORCESTER AVENUE,2024-01-28T09:50:00.000+00:00,feeder,03,L2 Active Power,kW,11.54
891476,WORCESTER AVENUE,2024-01-28T09:50:00.000+00:00,feeder,03,L1 Active Power,kW,18.93
891476,WORCESTER AVENUE,2024-01-28T09:50:00.000+00:00,feeder,03,N Current (RMS),A,40.8
891476,WORCESTER AVENUE,2024-01-28T09:50:00.000+00:00,feeder,03,L3 Current (RMS),A,43.1
891476,WORCESTER AVENUE,2024-01-28T09:50:00.000+00:00,feeder,03,L2 Current (RMS),A,50.9
891476,WORCESTER AVENUE,2024-01-28T09:50:00.000+00:00,feeder,03,L1 Current (RMS),A,81.8
891476,WORCESTER AVENUE,2024-01-28T09:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.38
891476,WORCESTER AVENUE,2024-01-28T09:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.41
891476,WORCESTER AVENUE,2024-01-28T09:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.14
891476,WORCESTER AVENUE,2024-01-28T09:50:00.000+00:00,feeder,02,L3 Active Power,kW,11.36
891476,WORCESTER AVENUE,2024-01-28T09:50:00.000+00:00,feeder,02,L2 Active Power,kW,15.29
891476,WORCESTER AVENUE,2024-01-28T09:50:00.000+00:00,feeder,02,L1 Active Power,kW,7.06
891476,WORCESTER AVENUE,2024-01-28T09:50:00.000+00:00,feeder,02,N Current (RMS),A,36.2
891476,WORCESTER AVENUE,2024-01-28T09:50:00.000+00:00,feeder,02,L3 Current (RMS),A,50.4
891476,WORCESTER AVENUE,2024-01-28T09:50:00.000+00:00,feeder,02,L2 Current (RMS),A,65.3
891476,WORCESTER AVENUE,2024-01-28T09:50:00.000+00:00,feeder,02,L1 Current (RMS),A,31.3
891476,WORCESTER AVENUE,2024-01-28T09:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.02
891476,WORCESTER AVENUE,2024-01-28T09:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.66
891476,WORCESTER AVENUE,2024-01-28T09:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.06
891476,WORCESTER AVENUE,2024-01-28T09:50:00.000+00:00,feeder,01,L3 Active Power,kW,10.91
891476,WORCESTER AVENUE,2024-01-28T09:50:00.000+00:00,feeder,01,L2 Active Power,kW,14.49
891476,WORCESTER AVENUE,2024-01-28T09:50:00.000+00:00,feeder,01,L1 Active Power,kW,13.49
891476,WORCESTER AVENUE,2024-01-28T09:50:00.000+00:00,feeder,01,N Current (RMS),A,31.6
891476,WORCESTER AVENUE,2024-01-28T09:50:00.000+00:00,feeder,01,L3 Current (RMS),A,48.8
891476,WORCESTER AVENUE,2024-01-28T09:50:00.000+00:00,feeder,01,L2 Current (RMS),A,63.2
891476,WORCESTER AVENUE,2024-01-28T09:50:00.000+00:00,feeder,01,L1 Current (RMS),A,58.2
891476,WORCESTER AVENUE,2024-01-28T09:50:00.000+00:00,transformer,,Temperature,C,21.5
891476,WORCESTER AVENUE,2024-01-28T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
891476,WORCESTER AVENUE,2024-01-28T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.53
891476,WORCESTER AVENUE,2024-01-28T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
891476,WORCESTER AVENUE,2024-01-28T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.78
891476,WORCESTER AVENUE,2024-01-28T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
891476,WORCESTER AVENUE,2024-01-28T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.11
891476,WORCESTER AVENUE,2024-01-28T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.77
891476,WORCESTER AVENUE,2024-01-28T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.49
891476,WORCESTER AVENUE,2024-01-28T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
891476,WORCESTER AVENUE,2024-01-28T09:50:00.000+00:00,busbar,,L3 Active Power,kW,46.33
891476,WORCESTER AVENUE,2024-01-28T09:50:00.000+00:00,busbar,,L2 Active Power,kW,49.35
891476,WORCESTER AVENUE,2024-01-28T09:50:00.000+00:00,busbar,,L1 Active Power,kW,44.35
891476,WORCESTER AVENUE,2024-01-28T09:50:00.000+00:00,busbar,,N Current (RMS),A,80.2
891476,WORCESTER AVENUE,2024-01-28T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,199.1
891476,WORCESTER AVENUE,2024-01-28T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,210.5
891476,WORCESTER AVENUE,2024-01-28T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,190.2
891476,WORCESTER AVENUE,2024-01-28T09:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.38
891476,WORCESTER AVENUE,2024-01-28T09:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.26
891476,WORCESTER AVENUE,2024-01-28T09:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.16
891476,WORCESTER AVENUE,2024-01-28T09:40:00.000+00:00,feeder,04,L3 Active Power,kW,16.69
891476,WORCESTER AVENUE,2024-01-28T09:40:00.000+00:00,feeder,04,L2 Active Power,kW,7.23
891476,WORCESTER AVENUE,2024-01-28T09:40:00.000+00:00,feeder,04,L1 Active Power,kW,9.41
891476,WORCESTER AVENUE,2024-01-28T09:40:00.000+00:00,feeder,04,N Current (RMS),A,41.9
891476,WORCESTER AVENUE,2024-01-28T09:40:00.000+00:00,feeder,04,L3 Current (RMS),A,72.9
891476,WORCESTER AVENUE,2024-01-28T09:40:00.000+00:00,feeder,04,L2 Current (RMS),A,31.8
891476,WORCESTER AVENUE,2024-01-28T09:40:00.000+00:00,feeder,04,L1 Current (RMS),A,40.6
891476,WORCESTER AVENUE,2024-01-28T09:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.82
891476,WORCESTER AVENUE,2024-01-28T09:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.28
891476,WORCESTER AVENUE,2024-01-28T09:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.58
891476,WORCESTER AVENUE,2024-01-28T09:40:00.000+00:00,feeder,03,L3 Active Power,kW,13.63
891476,WORCESTER AVENUE,2024-01-28T09:40:00.000+00:00,feeder,03,L2 Active Power,kW,11.5
891476,WORCESTER AVENUE,2024-01-28T09:40:00.000+00:00,feeder,03,L1 Active Power,kW,13.8
891476,WORCESTER AVENUE,2024-01-28T09:40:00.000+00:00,feeder,03,N Current (RMS),A,30.4
891476,WORCESTER AVENUE,2024-01-28T09:40:00.000+00:00,feeder,03,L3 Current (RMS),A,60.0
891476,WORCESTER AVENUE,2024-01-28T09:40:00.000+00:00,feeder,03,L2 Current (RMS),A,49.6
891476,WORCESTER AVENUE,2024-01-28T09:40:00.000+00:00,feeder,03,L1 Current (RMS),A,60.4
891476,WORCESTER AVENUE,2024-01-28T09:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.32
891476,WORCESTER AVENUE,2024-01-28T09:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.36
891476,WORCESTER AVENUE,2024-01-28T09:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.06
891476,WORCESTER AVENUE,2024-01-28T09:40:00.000+00:00,feeder,02,L3 Active Power,kW,7.72
891476,WORCESTER AVENUE,2024-01-28T09:40:00.000+00:00,feeder,02,L2 Active Power,kW,13.06
891476,WORCESTER AVENUE,2024-01-28T09:40:00.000+00:00,feeder,02,L1 Active Power,kW,7.59
891476,WORCESTER AVENUE,2024-01-28T09:40:00.000+00:00,feeder,02,N Current (RMS),A,32.1
891476,WORCESTER AVENUE,2024-01-28T09:40:00.000+00:00,feeder,02,L3 Current (RMS),A,34.0
891476,WORCESTER AVENUE,2024-01-28T09:40:00.000+00:00,feeder,02,L2 Current (RMS),A,56.8
891476,WORCESTER AVENUE,2024-01-28T09:40:00.000+00:00,feeder,02,L1 Current (RMS),A,33.7
891476,WORCESTER AVENUE,2024-01-28T09:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.19
891476,WORCESTER AVENUE,2024-01-28T09:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.25
891476,WORCESTER AVENUE,2024-01-28T09:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.05
891476,WORCESTER AVENUE,2024-01-28T09:40:00.000+00:00,feeder,01,L3 Active Power,kW,13.75
891476,WORCESTER AVENUE,2024-01-28T09:40:00.000+00:00,feeder,01,L2 Active Power,kW,15.88
891476,WORCESTER AVENUE,2024-01-28T09:40:00.000+00:00,feeder,01,L1 Active Power,kW,9.91
891476,WORCESTER AVENUE,2024-01-28T09:40:00.000+00:00,feeder,01,N Current (RMS),A,36.0
891476,WORCESTER AVENUE,2024-01-28T09:40:00.000+00:00,feeder,01,L3 Current (RMS),A,59.0
891476,WORCESTER AVENUE,2024-01-28T09:40:00.000+00:00,feeder,01,L2 Current (RMS),A,71.1
891476,WORCESTER AVENUE,2024-01-28T09:40:00.000+00:00,feeder,01,L1 Current (RMS),A,43.3
891476,WORCESTER AVENUE,2024-01-28T09:40:00.000+00:00,transformer,,Temperature,C,21.4
891476,WORCESTER AVENUE,2024-01-28T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
891476,WORCESTER AVENUE,2024-01-28T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.1
891476,WORCESTER AVENUE,2024-01-28T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
891476,WORCESTER AVENUE,2024-01-28T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.11
891476,WORCESTER AVENUE,2024-01-28T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
891476,WORCESTER AVENUE,2024-01-28T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.91
891476,WORCESTER AVENUE,2024-01-28T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
891476,WORCESTER AVENUE,2024-01-28T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.59
891476,WORCESTER AVENUE,2024-01-28T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
891476,WORCESTER AVENUE,2024-01-28T09:40:00.000+00:00,busbar,,L3 Active Power,kW,51.81
891476,WORCESTER AVENUE,2024-01-28T09:40:00.000+00:00,busbar,,L2 Active Power,kW,47.67
891476,WORCESTER AVENUE,2024-01-28T09:40:00.000+00:00,busbar,,L1 Active Power,kW,40.7
891476,WORCESTER AVENUE,2024-01-28T09:40:00.000+00:00,busbar,,N Current (RMS),A,87.2
891476,WORCESTER AVENUE,2024-01-28T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,221.0
891476,WORCESTER AVENUE,2024-01-28T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,205.8
891476,WORCESTER AVENUE,2024-01-28T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,174.0
891476,WORCESTER AVENUE,2024-01-28T09:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.18
891476,WORCESTER AVENUE,2024-01-28T09:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.23
891476,WORCESTER AVENUE,2024-01-28T09:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.09
891476,WORCESTER AVENUE,2024-01-28T09:30:00.000+00:00,feeder,04,L3 Active Power,kW,18.68
891476,WORCESTER AVENUE,2024-01-28T09:30:00.000+00:00,feeder,04,L2 Active Power,kW,6.9
891476,WORCESTER AVENUE,2024-01-28T09:30:00.000+00:00,feeder,04,L1 Active Power,kW,9.25
891476,WORCESTER AVENUE,2024-01-28T09:30:00.000+00:00,feeder,04,N Current (RMS),A,50.4
891476,WORCESTER AVENUE,2024-01-28T09:30:00.000+00:00,feeder,04,L3 Current (RMS),A,81.0
891476,WORCESTER AVENUE,2024-01-28T09:30:00.000+00:00,feeder,04,L2 Current (RMS),A,30.6
891476,WORCESTER AVENUE,2024-01-28T09:30:00.000+00:00,feeder,04,L1 Current (RMS),A,39.9
891476,WORCESTER AVENUE,2024-01-28T09:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.7
891476,WORCESTER AVENUE,2024-01-28T09:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.01
891476,WORCESTER AVENUE,2024-01-28T09:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.21
891476,WORCESTER AVENUE,2024-01-28T09:30:00.000+00:00,feeder,03,L3 Active Power,kW,9.94
891476,WORCESTER AVENUE,2024-01-28T09:30:00.000+00:00,feeder,03,L2 Active Power,kW,13.21
891476,WORCESTER AVENUE,2024-01-28T09:30:00.000+00:00,feeder,03,L1 Active Power,kW,13.09
891476,WORCESTER AVENUE,2024-01-28T09:30:00.000+00:00,feeder,03,N Current (RMS),A,24.3
891476,WORCESTER AVENUE,2024-01-28T09:30:00.000+00:00,feeder,03,L3 Current (RMS),A,43.4
891476,WORCESTER AVENUE,2024-01-28T09:30:00.000+00:00,feeder,03,L2 Current (RMS),A,57.1
891476,WORCESTER AVENUE,2024-01-28T09:30:00.000+00:00,feeder,03,L1 Current (RMS),A,56.6
891476,WORCESTER AVENUE,2024-01-28T09:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.1
891476,WORCESTER AVENUE,2024-01-28T09:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.63
891476,WORCESTER AVENUE,2024-01-28T09:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.6
891476,WORCESTER AVENUE,2024-01-28T09:30:00.000+00:00,feeder,02,L3 Active Power,kW,7.97
891476,WORCESTER AVENUE,2024-01-28T09:30:00.000+00:00,feeder,02,L2 Active Power,kW,13.47
891476,WORCESTER AVENUE,2024-01-28T09:30:00.000+00:00,feeder,02,L1 Active Power,kW,6.68
891476,WORCESTER AVENUE,2024-01-28T09:30:00.000+00:00,feeder,02,N Current (RMS),A,34.9
891476,WORCESTER AVENUE,2024-01-28T09:30:00.000+00:00,feeder,02,L3 Current (RMS),A,35.7
891476,WORCESTER AVENUE,2024-01-28T09:30:00.000+00:00,feeder,02,L2 Current (RMS),A,58.3
891476,WORCESTER AVENUE,2024-01-28T09:30:00.000+00:00,feeder,02,L1 Current (RMS),A,29.3
891476,WORCESTER AVENUE,2024-01-28T09:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.98
891476,WORCESTER AVENUE,2024-01-28T09:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.42
891476,WORCESTER AVENUE,2024-01-28T09:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.39
891476,WORCESTER AVENUE,2024-01-28T09:30:00.000+00:00,feeder,01,L3 Active Power,kW,16.73
891476,WORCESTER AVENUE,2024-01-28T09:30:00.000+00:00,feeder,01,L2 Active Power,kW,10.84
891476,WORCESTER AVENUE,2024-01-28T09:30:00.000+00:00,feeder,01,L1 Active Power,kW,10.11
891476,WORCESTER AVENUE,2024-01-28T09:30:00.000+00:00,feeder,01,N Current (RMS),A,36.2
891476,WORCESTER AVENUE,2024-01-28T09:30:00.000+00:00,feeder,01,L3 Current (RMS),A,71.4
891476,WORCESTER AVENUE,2024-01-28T09:30:00.000+00:00,feeder,01,L2 Current (RMS),A,48.0
891476,WORCESTER AVENUE,2024-01-28T09:30:00.000+00:00,feeder,01,L1 Current (RMS),A,44.3
891476,WORCESTER AVENUE,2024-01-28T09:30:00.000+00:00,transformer,,Temperature,C,21.4
891476,WORCESTER AVENUE,2024-01-28T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
891476,WORCESTER AVENUE,2024-01-28T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.65
891476,WORCESTER AVENUE,2024-01-28T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
891476,WORCESTER AVENUE,2024-01-28T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.67
891476,WORCESTER AVENUE,2024-01-28T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
891476,WORCESTER AVENUE,2024-01-28T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.43
891476,WORCESTER AVENUE,2024-01-28T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
891476,WORCESTER AVENUE,2024-01-28T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.27
891476,WORCESTER AVENUE,2024-01-28T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
891476,WORCESTER AVENUE,2024-01-28T09:30:00.000+00:00,busbar,,L3 Active Power,kW,53.33
891476,WORCESTER AVENUE,2024-01-28T09:30:00.000+00:00,busbar,,L2 Active Power,kW,44.41
891476,WORCESTER AVENUE,2024-01-28T09:30:00.000+00:00,busbar,,L1 Active Power,kW,39.13
891476,WORCESTER AVENUE,2024-01-28T09:30:00.000+00:00,busbar,,N Current (RMS),A,85.6
891476,WORCESTER AVENUE,2024-01-28T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,227.2
891476,WORCESTER AVENUE,2024-01-28T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,191.2
891476,WORCESTER AVENUE,2024-01-28T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,167.3
891476,WORCESTER AVENUE,2024-01-28T09:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.07
891476,WORCESTER AVENUE,2024-01-28T09:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.58
891476,WORCESTER AVENUE,2024-01-28T09:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.86
891476,WORCESTER AVENUE,2024-01-28T09:20:00.000+00:00,feeder,04,L3 Active Power,kW,9.7
891476,WORCESTER AVENUE,2024-01-28T09:20:00.000+00:00,feeder,04,L2 Active Power,kW,6.45
891476,WORCESTER AVENUE,2024-01-28T09:20:00.000+00:00,feeder,04,L1 Active Power,kW,7.71
891476,WORCESTER AVENUE,2024-01-28T09:20:00.000+00:00,feeder,04,N Current (RMS),A,21.8
891476,WORCESTER AVENUE,2024-01-28T09:20:00.000+00:00,feeder,04,L3 Current (RMS),A,42.2
891476,WORCESTER AVENUE,2024-01-28T09:20:00.000+00:00,feeder,04,L2 Current (RMS),A,28.9
891476,WORCESTER AVENUE,2024-01-28T09:20:00.000+00:00,feeder,04,L1 Current (RMS),A,33.0
891476,WORCESTER AVENUE,2024-01-28T09:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.05
891476,WORCESTER AVENUE,2024-01-28T09:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.18
891476,WORCESTER AVENUE,2024-01-28T09:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.28
891476,WORCESTER AVENUE,2024-01-28T09:20:00.000+00:00,feeder,03,L3 Active Power,kW,8.93
891476,WORCESTER AVENUE,2024-01-28T09:20:00.000+00:00,feeder,03,L2 Active Power,kW,12.87
891476,WORCESTER AVENUE,2024-01-28T09:20:00.000+00:00,feeder,03,L1 Active Power,kW,12.98
891476,WORCESTER AVENUE,2024-01-28T09:20:00.000+00:00,feeder,03,N Current (RMS),A,27.5
891476,WORCESTER AVENUE,2024-01-28T09:20:00.000+00:00,feeder,03,L3 Current (RMS),A,39.1
891476,WORCESTER AVENUE,2024-01-28T09:20:00.000+00:00,feeder,03,L2 Current (RMS),A,55.9
891476,WORCESTER AVENUE,2024-01-28T09:20:00.000+00:00,feeder,03,L1 Current (RMS),A,56.3
891476,WORCESTER AVENUE,2024-01-28T09:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.04
891476,WORCESTER AVENUE,2024-01-28T09:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.4
891476,WORCESTER AVENUE,2024-01-28T09:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.31
891476,WORCESTER AVENUE,2024-01-28T09:20:00.000+00:00,feeder,02,L3 Active Power,kW,10.22
891476,WORCESTER AVENUE,2024-01-28T09:20:00.000+00:00,feeder,02,L2 Active Power,kW,14.69
891476,WORCESTER AVENUE,2024-01-28T09:20:00.000+00:00,feeder,02,L1 Active Power,kW,7.16
891476,WORCESTER AVENUE,2024-01-28T09:20:00.000+00:00,feeder,02,N Current (RMS),A,31.4
891476,WORCESTER AVENUE,2024-01-28T09:20:00.000+00:00,feeder,02,L3 Current (RMS),A,44.4
891476,WORCESTER AVENUE,2024-01-28T09:20:00.000+00:00,feeder,02,L2 Current (RMS),A,62.7
