Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
891476,WORCESTER AVENUE,2024-01-28T09:20:00.000+00:00,feeder,02,L1 Current (RMS),A,31.5
891476,WORCESTER AVENUE,2024-01-28T09:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.87
891476,WORCESTER AVENUE,2024-01-28T09:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.5
891476,WORCESTER AVENUE,2024-01-28T09:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.83
891476,WORCESTER AVENUE,2024-01-28T09:20:00.000+00:00,feeder,01,L3 Active Power,kW,13.11
891476,WORCESTER AVENUE,2024-01-28T09:20:00.000+00:00,feeder,01,L2 Active Power,kW,10.11
891476,WORCESTER AVENUE,2024-01-28T09:20:00.000+00:00,feeder,01,L1 Active Power,kW,10.14
891476,WORCESTER AVENUE,2024-01-28T09:20:00.000+00:00,feeder,01,N Current (RMS),A,29.3
891476,WORCESTER AVENUE,2024-01-28T09:20:00.000+00:00,feeder,01,L3 Current (RMS),A,56.5
891476,WORCESTER AVENUE,2024-01-28T09:20:00.000+00:00,feeder,01,L2 Current (RMS),A,44.1
891476,WORCESTER AVENUE,2024-01-28T09:20:00.000+00:00,feeder,01,L1 Current (RMS),A,44.4
891476,WORCESTER AVENUE,2024-01-28T09:20:00.000+00:00,transformer,,Temperature,C,21.3
891476,WORCESTER AVENUE,2024-01-28T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
891476,WORCESTER AVENUE,2024-01-28T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.88
891476,WORCESTER AVENUE,2024-01-28T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.78
891476,WORCESTER AVENUE,2024-01-28T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.82
891476,WORCESTER AVENUE,2024-01-28T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
891476,WORCESTER AVENUE,2024-01-28T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.66
891476,WORCESTER AVENUE,2024-01-28T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
891476,WORCESTER AVENUE,2024-01-28T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
891476,WORCESTER AVENUE,2024-01-28T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.27
891476,WORCESTER AVENUE,2024-01-28T09:20:00.000+00:00,busbar,,L3 Active Power,kW,41.95
891476,WORCESTER AVENUE,2024-01-28T09:20:00.000+00:00,busbar,,L2 Active Power,kW,44.13
891476,WORCESTER AVENUE,2024-01-28T09:20:00.000+00:00,busbar,,L1 Active Power,kW,37.99
891476,WORCESTER AVENUE,2024-01-28T09:20:00.000+00:00,busbar,,N Current (RMS),A,70.6
891476,WORCESTER AVENUE,2024-01-28T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,178.8
891476,WORCESTER AVENUE,2024-01-28T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,188.5
891476,WORCESTER AVENUE,2024-01-28T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,162.5
891476,WORCESTER AVENUE,2024-01-28T09:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.63
891476,WORCESTER AVENUE,2024-01-28T09:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.29
891476,WORCESTER AVENUE,2024-01-28T09:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.93
891476,WORCESTER AVENUE,2024-01-28T09:10:00.000+00:00,feeder,04,L3 Active Power,kW,13.46
891476,WORCESTER AVENUE,2024-01-28T09:10:00.000+00:00,feeder,04,L2 Active Power,kW,10.21
891476,WORCESTER AVENUE,2024-01-28T09:10:00.000+00:00,feeder,04,L1 Active Power,kW,7.97
891476,WORCESTER AVENUE,2024-01-28T09:10:00.000+00:00,feeder,04,N Current (RMS),A,31.2
891476,WORCESTER AVENUE,2024-01-28T09:10:00.000+00:00,feeder,04,L3 Current (RMS),A,58.0
891476,WORCESTER AVENUE,2024-01-28T09:10:00.000+00:00,feeder,04,L2 Current (RMS),A,45.7
891476,WORCESTER AVENUE,2024-01-28T09:10:00.000+00:00,feeder,04,L1 Current (RMS),A,34.3
891476,WORCESTER AVENUE,2024-01-28T09:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.67
891476,WORCESTER AVENUE,2024-01-28T09:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.53
891476,WORCESTER AVENUE,2024-01-28T09:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
891476,WORCESTER AVENUE,2024-01-28T09:10:00.000+00:00,feeder,03,L3 Active Power,kW,7.36
891476,WORCESTER AVENUE,2024-01-28T09:10:00.000+00:00,feeder,03,L2 Active Power,kW,16.24
891476,WORCESTER AVENUE,2024-01-28T09:10:00.000+00:00,feeder,03,L1 Active Power,kW,13.51
891476,WORCESTER AVENUE,2024-01-28T09:10:00.000+00:00,feeder,03,N Current (RMS),A,37.5
891476,WORCESTER AVENUE,2024-01-28T09:10:00.000+00:00,feeder,03,L3 Current (RMS),A,32.8
891476,WORCESTER AVENUE,2024-01-28T09:10:00.000+00:00,feeder,03,L2 Current (RMS),A,68.8
891476,WORCESTER AVENUE,2024-01-28T09:10:00.000+00:00,feeder,03,L1 Current (RMS),A,58.3
891476,WORCESTER AVENUE,2024-01-28T09:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.59
891476,WORCESTER AVENUE,2024-01-28T09:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.47
891476,WORCESTER AVENUE,2024-01-28T09:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.01
891476,WORCESTER AVENUE,2024-01-28T09:10:00.000+00:00,feeder,02,L3 Active Power,kW,10.28
891476,WORCESTER AVENUE,2024-01-28T09:10:00.000+00:00,feeder,02,L2 Active Power,kW,10.68
891476,WORCESTER AVENUE,2024-01-28T09:10:00.000+00:00,feeder,02,L1 Active Power,kW,5.2
891476,WORCESTER AVENUE,2024-01-28T09:10:00.000+00:00,feeder,02,N Current (RMS),A,28.0
891476,WORCESTER AVENUE,2024-01-28T09:10:00.000+00:00,feeder,02,L3 Current (RMS),A,44.6
891476,WORCESTER AVENUE,2024-01-28T09:10:00.000+00:00,feeder,02,L2 Current (RMS),A,47.3
891476,WORCESTER AVENUE,2024-01-28T09:10:00.000+00:00,feeder,02,L1 Current (RMS),A,23.2
891476,WORCESTER AVENUE,2024-01-28T09:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.57
891476,WORCESTER AVENUE,2024-01-28T09:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.03
891476,WORCESTER AVENUE,2024-01-28T09:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.11
891476,WORCESTER AVENUE,2024-01-28T09:10:00.000+00:00,feeder,01,L3 Active Power,kW,12.34
891476,WORCESTER AVENUE,2024-01-28T09:10:00.000+00:00,feeder,01,L2 Active Power,kW,13.27
891476,WORCESTER AVENUE,2024-01-28T09:10:00.000+00:00,feeder,01,L1 Active Power,kW,18.56
891476,WORCESTER AVENUE,2024-01-28T09:10:00.000+00:00,feeder,01,N Current (RMS),A,35.2
891476,WORCESTER AVENUE,2024-01-28T09:10:00.000+00:00,feeder,01,L3 Current (RMS),A,54.2
891476,WORCESTER AVENUE,2024-01-28T09:10:00.000+00:00,feeder,01,L2 Current (RMS),A,56.8
891476,WORCESTER AVENUE,2024-01-28T09:10:00.000+00:00,feeder,01,L1 Current (RMS),A,81.1
891476,WORCESTER AVENUE,2024-01-28T09:10:00.000+00:00,transformer,,Temperature,C,21.3
891476,WORCESTER AVENUE,2024-01-28T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
891476,WORCESTER AVENUE,2024-01-28T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.47
891476,WORCESTER AVENUE,2024-01-28T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.82
891476,WORCESTER AVENUE,2024-01-28T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.02
891476,WORCESTER AVENUE,2024-01-28T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
891476,WORCESTER AVENUE,2024-01-28T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.62
891476,WORCESTER AVENUE,2024-01-28T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.46
891476,WORCESTER AVENUE,2024-01-28T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
891476,WORCESTER AVENUE,2024-01-28T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
891476,WORCESTER AVENUE,2024-01-28T09:10:00.000+00:00,busbar,,L3 Active Power,kW,43.45
891476,WORCESTER AVENUE,2024-01-28T09:10:00.000+00:00,busbar,,L2 Active Power,kW,50.4
891476,WORCESTER AVENUE,2024-01-28T09:10:00.000+00:00,busbar,,L1 Active Power,kW,45.24
891476,WORCESTER AVENUE,2024-01-28T09:10:00.000+00:00,busbar,,N Current (RMS),A,80.8
891476,WORCESTER AVENUE,2024-01-28T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,185.7
891476,WORCESTER AVENUE,2024-01-28T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,214.5
891476,WORCESTER AVENUE,2024-01-28T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,192.6
891476,WORCESTER AVENUE,2024-01-28T09:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.26
891476,WORCESTER AVENUE,2024-01-28T09:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.57
891476,WORCESTER AVENUE,2024-01-28T09:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.06
891476,WORCESTER AVENUE,2024-01-28T09:00:00.000+00:00,feeder,04,L3 Active Power,kW,13.08
891476,WORCESTER AVENUE,2024-01-28T09:00:00.000+00:00,feeder,04,L2 Active Power,kW,11.44
891476,WORCESTER AVENUE,2024-01-28T09:00:00.000+00:00,feeder,04,L1 Active Power,kW,9.59
891476,WORCESTER AVENUE,2024-01-28T09:00:00.000+00:00,feeder,04,N Current (RMS),A,27.5
891476,WORCESTER AVENUE,2024-01-28T09:00:00.000+00:00,feeder,04,L3 Current (RMS),A,57.6
891476,WORCESTER AVENUE,2024-01-28T09:00:00.000+00:00,feeder,04,L2 Current (RMS),A,48.3
891476,WORCESTER AVENUE,2024-01-28T09:00:00.000+00:00,feeder,04,L1 Current (RMS),A,41.6
891476,WORCESTER AVENUE,2024-01-28T09:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.91
891476,WORCESTER AVENUE,2024-01-28T09:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.98
891476,WORCESTER AVENUE,2024-01-28T09:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.18
891476,WORCESTER AVENUE,2024-01-28T09:00:00.000+00:00,feeder,03,L3 Active Power,kW,5.17
891476,WORCESTER AVENUE,2024-01-28T09:00:00.000+00:00,feeder,03,L2 Active Power,kW,18.59
891476,WORCESTER AVENUE,2024-01-28T09:00:00.000+00:00,feeder,03,L1 Active Power,kW,15.45
891476,WORCESTER AVENUE,2024-01-28T09:00:00.000+00:00,feeder,03,N Current (RMS),A,52.8
891476,WORCESTER AVENUE,2024-01-28T09:00:00.000+00:00,feeder,03,L3 Current (RMS),A,24.2
891476,WORCESTER AVENUE,2024-01-28T09:00:00.000+00:00,feeder,03,L2 Current (RMS),A,79.1
891476,WORCESTER AVENUE,2024-01-28T09:00:00.000+00:00,feeder,03,L1 Current (RMS),A,66.4
891476,WORCESTER AVENUE,2024-01-28T09:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.53
891476,WORCESTER AVENUE,2024-01-28T09:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.56
891476,WORCESTER AVENUE,2024-01-28T09:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.63
891476,WORCESTER AVENUE,2024-01-28T09:00:00.000+00:00,feeder,02,L3 Active Power,kW,12.36
891476,WORCESTER AVENUE,2024-01-28T09:00:00.000+00:00,feeder,02,L2 Active Power,kW,9.17
891476,WORCESTER AVENUE,2024-01-28T09:00:00.000+00:00,feeder,02,L1 Active Power,kW,4.23
891476,WORCESTER AVENUE,2024-01-28T09:00:00.000+00:00,feeder,02,N Current (RMS),A,32.5
891476,WORCESTER AVENUE,2024-01-28T09:00:00.000+00:00,feeder,02,L3 Current (RMS),A,53.2
891476,WORCESTER AVENUE,2024-01-28T09:00:00.000+00:00,feeder,02,L2 Current (RMS),A,40.4
891476,WORCESTER AVENUE,2024-01-28T09:00:00.000+00:00,feeder,02,L1 Current (RMS),A,19.6
891476,WORCESTER AVENUE,2024-01-28T09:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.76
891476,WORCESTER AVENUE,2024-01-28T09:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.03
891476,WORCESTER AVENUE,2024-01-28T09:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.38
891476,WORCESTER AVENUE,2024-01-28T09:00:00.000+00:00,feeder,01,L3 Active Power,kW,10.58
891476,WORCESTER AVENUE,2024-01-28T09:00:00.000+00:00,feeder,01,L2 Active Power,kW,15.59
891476,WORCESTER AVENUE,2024-01-28T09:00:00.000+00:00,feeder,01,L1 Active Power,kW,13.41
891476,WORCESTER AVENUE,2024-01-28T09:00:00.000+00:00,feeder,01,N Current (RMS),A,26.7
891476,WORCESTER AVENUE,2024-01-28T09:00:00.000+00:00,feeder,01,L3 Current (RMS),A,46.3
891476,WORCESTER AVENUE,2024-01-28T09:00:00.000+00:00,feeder,01,L2 Current (RMS),A,66.2
891476,WORCESTER AVENUE,2024-01-28T09:00:00.000+00:00,feeder,01,L1 Current (RMS),A,57.1
891476,WORCESTER AVENUE,2024-01-28T09:00:00.000+00:00,transformer,,Temperature,C,21.2
891476,WORCESTER AVENUE,2024-01-28T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
891476,WORCESTER AVENUE,2024-01-28T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.42
891476,WORCESTER AVENUE,2024-01-28T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.9
891476,WORCESTER AVENUE,2024-01-28T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.05
891476,WORCESTER AVENUE,2024-01-28T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
891476,WORCESTER AVENUE,2024-01-28T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.81
891476,WORCESTER AVENUE,2024-01-28T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.47
891476,WORCESTER AVENUE,2024-01-28T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
891476,WORCESTER AVENUE,2024-01-28T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
891476,WORCESTER AVENUE,2024-01-28T09:00:00.000+00:00,busbar,,L3 Active Power,kW,41.2
891476,WORCESTER AVENUE,2024-01-28T09:00:00.000+00:00,busbar,,L2 Active Power,kW,54.79
891476,WORCESTER AVENUE,2024-01-28T09:00:00.000+00:00,busbar,,L1 Active Power,kW,42.68
891476,WORCESTER AVENUE,2024-01-28T09:00:00.000+00:00,busbar,,N Current (RMS),A,88.9
891476,WORCESTER AVENUE,2024-01-28T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,176.6
891476,WORCESTER AVENUE,2024-01-28T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,231.8
891476,WORCESTER AVENUE,2024-01-28T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,181.5
891476,WORCESTER AVENUE,2024-01-28T08:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.63
891476,WORCESTER AVENUE,2024-01-28T08:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.81
891476,WORCESTER AVENUE,2024-01-28T08:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.93
891476,WORCESTER AVENUE,2024-01-28T08:50:00.000+00:00,feeder,04,L3 Active Power,kW,10.75
891476,WORCESTER AVENUE,2024-01-28T08:50:00.000+00:00,feeder,04,L2 Active Power,kW,11.88
891476,WORCESTER AVENUE,2024-01-28T08:50:00.000+00:00,feeder,04,L1 Active Power,kW,5.0
891476,WORCESTER AVENUE,2024-01-28T08:50:00.000+00:00,feeder,04,N Current (RMS),A,43.4
891476,WORCESTER AVENUE,2024-01-28T08:50:00.000+00:00,feeder,04,L3 Current (RMS),A,55.4
891476,WORCESTER AVENUE,2024-01-28T08:50:00.000+00:00,feeder,04,L2 Current (RMS),A,51.4
891476,WORCESTER AVENUE,2024-01-28T08:50:00.000+00:00,feeder,04,L1 Current (RMS),A,22.0
891476,WORCESTER AVENUE,2024-01-28T08:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.92
891476,WORCESTER AVENUE,2024-01-28T08:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.68
891476,WORCESTER AVENUE,2024-01-28T08:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.67
891476,WORCESTER AVENUE,2024-01-28T08:50:00.000+00:00,feeder,03,L3 Active Power,kW,6.02
891476,WORCESTER AVENUE,2024-01-28T08:50:00.000+00:00,feeder,03,L2 Active Power,kW,14.73
891476,WORCESTER AVENUE,2024-01-28T08:50:00.000+00:00,feeder,03,L1 Active Power,kW,16.77
891476,WORCESTER AVENUE,2024-01-28T08:50:00.000+00:00,feeder,03,N Current (RMS),A,42.6
891476,WORCESTER AVENUE,2024-01-28T08:50:00.000+00:00,feeder,03,L3 Current (RMS),A,27.8
891476,WORCESTER AVENUE,2024-01-28T08:50:00.000+00:00,feeder,03,L2 Current (RMS),A,62.8
891476,WORCESTER AVENUE,2024-01-28T08:50:00.000+00:00,feeder,03,L1 Current (RMS),A,72.6
891476,WORCESTER AVENUE,2024-01-28T08:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.21
891476,WORCESTER AVENUE,2024-01-28T08:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.74
891476,WORCESTER AVENUE,2024-01-28T08:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.44
891476,WORCESTER AVENUE,2024-01-28T08:50:00.000+00:00,feeder,02,L3 Active Power,kW,9.07
891476,WORCESTER AVENUE,2024-01-28T08:50:00.000+00:00,feeder,02,L2 Active Power,kW,8.64
891476,WORCESTER AVENUE,2024-01-28T08:50:00.000+00:00,feeder,02,L1 Active Power,kW,3.73
891476,WORCESTER AVENUE,2024-01-28T08:50:00.000+00:00,feeder,02,N Current (RMS),A,26.4
891476,WORCESTER AVENUE,2024-01-28T08:50:00.000+00:00,feeder,02,L3 Current (RMS),A,40.8
891476,WORCESTER AVENUE,2024-01-28T08:50:00.000+00:00,feeder,02,L2 Current (RMS),A,38.2
891476,WORCESTER AVENUE,2024-01-28T08:50:00.000+00:00,feeder,02,L1 Current (RMS),A,17.1
891476,WORCESTER AVENUE,2024-01-28T08:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.44
891476,WORCESTER AVENUE,2024-01-28T08:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.22
891476,WORCESTER AVENUE,2024-01-28T08:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.38
891476,WORCESTER AVENUE,2024-01-28T08:50:00.000+00:00,feeder,01,L3 Active Power,kW,10.24
891476,WORCESTER AVENUE,2024-01-28T08:50:00.000+00:00,feeder,01,L2 Active Power,kW,15.05
891476,WORCESTER AVENUE,2024-01-28T08:50:00.000+00:00,feeder,01,L1 Active Power,kW,12.0
891476,WORCESTER AVENUE,2024-01-28T08:50:00.000+00:00,feeder,01,N Current (RMS),A,27.0
891476,WORCESTER AVENUE,2024-01-28T08:50:00.000+00:00,feeder,01,L3 Current (RMS),A,44.6
891476,WORCESTER AVENUE,2024-01-28T08:50:00.000+00:00,feeder,01,L2 Current (RMS),A,64.1
891476,WORCESTER AVENUE,2024-01-28T08:50:00.000+00:00,feeder,01,L1 Current (RMS),A,53.9
891476,WORCESTER AVENUE,2024-01-28T08:50:00.000+00:00,transformer,,Temperature,C,21.2
891476,WORCESTER AVENUE,2024-01-28T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.66
891476,WORCESTER AVENUE,2024-01-28T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.2
891476,WORCESTER AVENUE,2024-01-28T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.98
891476,WORCESTER AVENUE,2024-01-28T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.96
891476,WORCESTER AVENUE,2024-01-28T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
891476,WORCESTER AVENUE,2024-01-28T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.72
891476,WORCESTER AVENUE,2024-01-28T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.21
891476,WORCESTER AVENUE,2024-01-28T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
891476,WORCESTER AVENUE,2024-01-28T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.43
891476,WORCESTER AVENUE,2024-01-28T08:50:00.000+00:00,busbar,,L3 Active Power,kW,36.08
891476,WORCESTER AVENUE,2024-01-28T08:50:00.000+00:00,busbar,,L2 Active Power,kW,50.29
891476,WORCESTER AVENUE,2024-01-28T08:50:00.000+00:00,busbar,,L1 Active Power,kW,37.5
891476,WORCESTER AVENUE,2024-01-28T08:50:00.000+00:00,busbar,,N Current (RMS),A,89.2
891476,WORCESTER AVENUE,2024-01-28T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,157.1
891476,WORCESTER AVENUE,2024-01-28T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,214.1
891476,WORCESTER AVENUE,2024-01-28T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,161.5
891476,WORCESTER AVENUE,2024-01-28T08:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.61
891476,WORCESTER AVENUE,2024-01-28T08:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.55
891476,WORCESTER AVENUE,2024-01-28T08:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.15
891476,WORCESTER AVENUE,2024-01-28T08:40:00.000+00:00,feeder,04,L3 Active Power,kW,7.2
891476,WORCESTER AVENUE,2024-01-28T08:40:00.000+00:00,feeder,04,L2 Active Power,kW,9.15
891476,WORCESTER AVENUE,2024-01-28T08:40:00.000+00:00,feeder,04,L1 Active Power,kW,5.88
891476,WORCESTER AVENUE,2024-01-28T08:40:00.000+00:00,feeder,04,N Current (RMS),A,18.6
891476,WORCESTER AVENUE,2024-01-28T08:40:00.000+00:00,feeder,04,L3 Current (RMS),A,31.8
891476,WORCESTER AVENUE,2024-01-28T08:40:00.000+00:00,feeder,04,L2 Current (RMS),A,39.1
891476,WORCESTER AVENUE,2024-01-28T08:40:00.000+00:00,feeder,04,L1 Current (RMS),A,25.8
891476,WORCESTER AVENUE,2024-01-28T08:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.66
891476,WORCESTER AVENUE,2024-01-28T08:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.28
891476,WORCESTER AVENUE,2024-01-28T08:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.85
891476,WORCESTER AVENUE,2024-01-28T08:40:00.000+00:00,feeder,03,L3 Active Power,kW,6.64
891476,WORCESTER AVENUE,2024-01-28T08:40:00.000+00:00,feeder,03,L2 Active Power,kW,20.3
891476,WORCESTER AVENUE,2024-01-28T08:40:00.000+00:00,feeder,03,L1 Active Power,kW,15.24
891476,WORCESTER AVENUE,2024-01-28T08:40:00.000+00:00,feeder,03,N Current (RMS),A,54.5
891476,WORCESTER AVENUE,2024-01-28T08:40:00.000+00:00,feeder,03,L3 Current (RMS),A,30.2
891476,WORCESTER AVENUE,2024-01-28T08:40:00.000+00:00,feeder,03,L2 Current (RMS),A,88.7
891476,WORCESTER AVENUE,2024-01-28T08:40:00.000+00:00,feeder,03,L1 Current (RMS),A,66.7
891476,WORCESTER AVENUE,2024-01-28T08:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.37
891476,WORCESTER AVENUE,2024-01-28T08:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.01
891476,WORCESTER AVENUE,2024-01-28T08:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.48
891476,WORCESTER AVENUE,2024-01-28T08:40:00.000+00:00,feeder,02,L3 Active Power,kW,9.64
891476,WORCESTER AVENUE,2024-01-28T08:40:00.000+00:00,feeder,02,L2 Active Power,kW,13.84
891476,WORCESTER AVENUE,2024-01-28T08:40:00.000+00:00,feeder,02,L1 Active Power,kW,6.04
891476,WORCESTER AVENUE,2024-01-28T08:40:00.000+00:00,feeder,02,N Current (RMS),A,32.4
891476,WORCESTER AVENUE,2024-01-28T08:40:00.000+00:00,feeder,02,L3 Current (RMS),A,41.8
891476,WORCESTER AVENUE,2024-01-28T08:40:00.000+00:00,feeder,02,L2 Current (RMS),A,61.2
891476,WORCESTER AVENUE,2024-01-28T08:40:00.000+00:00,feeder,02,L1 Current (RMS),A,26.3
891476,WORCESTER AVENUE,2024-01-28T08:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.37
891476,WORCESTER AVENUE,2024-01-28T08:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.77
891476,WORCESTER AVENUE,2024-01-28T08:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.4
891476,WORCESTER AVENUE,2024-01-28T08:40:00.000+00:00,feeder,01,L3 Active Power,kW,9.18
891476,WORCESTER AVENUE,2024-01-28T08:40:00.000+00:00,feeder,01,L2 Active Power,kW,12.35
891476,WORCESTER AVENUE,2024-01-28T08:40:00.000+00:00,feeder,01,L1 Active Power,kW,9.78
891476,WORCESTER AVENUE,2024-01-28T08:40:00.000+00:00,feeder,01,N Current (RMS),A,26.1
891476,WORCESTER AVENUE,2024-01-28T08:40:00.000+00:00,feeder,01,L3 Current (RMS),A,40.2
891476,WORCESTER AVENUE,2024-01-28T08:40:00.000+00:00,feeder,01,L2 Current (RMS),A,53.0
891476,WORCESTER AVENUE,2024-01-28T08:40:00.000+00:00,feeder,01,L1 Current (RMS),A,43.4
891476,WORCESTER AVENUE,2024-01-28T08:40:00.000+00:00,transformer,,Temperature,C,21.1
891476,WORCESTER AVENUE,2024-01-28T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.71
891476,WORCESTER AVENUE,2024-01-28T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.59
891476,WORCESTER AVENUE,2024-01-28T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.99
891476,WORCESTER AVENUE,2024-01-28T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.0
891476,WORCESTER AVENUE,2024-01-28T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
891476,WORCESTER AVENUE,2024-01-28T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.15
891476,WORCESTER AVENUE,2024-01-28T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.28
891476,WORCESTER AVENUE,2024-01-28T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
891476,WORCESTER AVENUE,2024-01-28T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.88
891476,WORCESTER AVENUE,2024-01-28T08:40:00.000+00:00,busbar,,L3 Active Power,kW,32.65
891476,WORCESTER AVENUE,2024-01-28T08:40:00.000+00:00,busbar,,L2 Active Power,kW,55.63
891476,WORCESTER AVENUE,2024-01-28T08:40:00.000+00:00,busbar,,L1 Active Power,kW,36.95
891476,WORCESTER AVENUE,2024-01-28T08:40:00.000+00:00,busbar,,N Current (RMS),A,108.1
891476,WORCESTER AVENUE,2024-01-28T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,140.9
891476,WORCESTER AVENUE,2024-01-28T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,237.6
891476,WORCESTER AVENUE,2024-01-28T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,159.6
891476,WORCESTER AVENUE,2024-01-28T08:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.71
891476,WORCESTER AVENUE,2024-01-28T08:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.77
891476,WORCESTER AVENUE,2024-01-28T08:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.07
891476,WORCESTER AVENUE,2024-01-28T08:30:00.000+00:00,feeder,04,L3 Active Power,kW,7.5
891476,WORCESTER AVENUE,2024-01-28T08:30:00.000+00:00,feeder,04,L2 Active Power,kW,6.35
891476,WORCESTER AVENUE,2024-01-28T08:30:00.000+00:00,feeder,04,L1 Active Power,kW,4.59
891476,WORCESTER AVENUE,2024-01-28T08:30:00.000+00:00,feeder,04,N Current (RMS),A,18.7
891476,WORCESTER AVENUE,2024-01-28T08:30:00.000+00:00,feeder,04,L3 Current (RMS),A,32.8
891476,WORCESTER AVENUE,2024-01-28T08:30:00.000+00:00,feeder,04,L2 Current (RMS),A,28.6
891476,WORCESTER AVENUE,2024-01-28T08:30:00.000+00:00,feeder,04,L1 Current (RMS),A,21.0
891476,WORCESTER AVENUE,2024-01-28T08:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.59
891476,WORCESTER AVENUE,2024-01-28T08:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.87
891476,WORCESTER AVENUE,2024-01-28T08:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.29
891476,WORCESTER AVENUE,2024-01-28T08:30:00.000+00:00,feeder,03,L3 Active Power,kW,7.96
891476,WORCESTER AVENUE,2024-01-28T08:30:00.000+00:00,feeder,03,L2 Active Power,kW,20.62
891476,WORCESTER AVENUE,2024-01-28T08:30:00.000+00:00,feeder,03,L1 Active Power,kW,9.36
891476,WORCESTER AVENUE,2024-01-28T08:30:00.000+00:00,feeder,03,N Current (RMS),A,50.0
891476,WORCESTER AVENUE,2024-01-28T08:30:00.000+00:00,feeder,03,L3 Current (RMS),A,35.1
891476,WORCESTER AVENUE,2024-01-28T08:30:00.000+00:00,feeder,03,L2 Current (RMS),A,87.6
891476,WORCESTER AVENUE,2024-01-28T08:30:00.000+00:00,feeder,03,L1 Current (RMS),A,41.7
891476,WORCESTER AVENUE,2024-01-28T08:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.16
891476,WORCESTER AVENUE,2024-01-28T08:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.83
891476,WORCESTER AVENUE,2024-01-28T08:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.89
891476,WORCESTER AVENUE,2024-01-28T08:30:00.000+00:00,feeder,02,L3 Active Power,kW,8.6
891476,WORCESTER AVENUE,2024-01-28T08:30:00.000+00:00,feeder,02,L2 Active Power,kW,11.67
891476,WORCESTER AVENUE,2024-01-28T08:30:00.000+00:00,feeder,02,L1 Active Power,kW,7.17
891476,WORCESTER AVENUE,2024-01-28T08:30:00.000+00:00,feeder,02,N Current (RMS),A,23.6
891476,WORCESTER AVENUE,2024-01-28T08:30:00.000+00:00,feeder,02,L3 Current (RMS),A,37.1
891476,WORCESTER AVENUE,2024-01-28T08:30:00.000+00:00,feeder,02,L2 Current (RMS),A,51.2
891476,WORCESTER AVENUE,2024-01-28T08:30:00.000+00:00,feeder,02,L1 Current (RMS),A,30.7
891476,WORCESTER AVENUE,2024-01-28T08:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.5
891476,WORCESTER AVENUE,2024-01-28T08:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.98
891476,WORCESTER AVENUE,2024-01-28T08:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.07
891476,WORCESTER AVENUE,2024-01-28T08:30:00.000+00:00,feeder,01,L3 Active Power,kW,9.42
891476,WORCESTER AVENUE,2024-01-28T08:30:00.000+00:00,feeder,01,L2 Active Power,kW,16.03
891476,WORCESTER AVENUE,2024-01-28T08:30:00.000+00:00,feeder,01,L1 Active Power,kW,13.14
891476,WORCESTER AVENUE,2024-01-28T08:30:00.000+00:00,feeder,01,N Current (RMS),A,40.7
891476,WORCESTER AVENUE,2024-01-28T08:30:00.000+00:00,feeder,01,L3 Current (RMS),A,42.6
891476,WORCESTER AVENUE,2024-01-28T08:30:00.000+00:00,feeder,01,L2 Current (RMS),A,70.8
891476,WORCESTER AVENUE,2024-01-28T08:30:00.000+00:00,feeder,01,L1 Current (RMS),A,57.6
891476,WORCESTER AVENUE,2024-01-28T08:30:00.000+00:00,transformer,,Temperature,C,21.1
891476,WORCESTER AVENUE,2024-01-28T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.75
891476,WORCESTER AVENUE,2024-01-28T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.99
891476,WORCESTER AVENUE,2024-01-28T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.04
891476,WORCESTER AVENUE,2024-01-28T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.7
891476,WORCESTER AVENUE,2024-01-28T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
891476,WORCESTER AVENUE,2024-01-28T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.96
891476,WORCESTER AVENUE,2024-01-28T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.97
891476,WORCESTER AVENUE,2024-01-28T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.46
891476,WORCESTER AVENUE,2024-01-28T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.32
891476,WORCESTER AVENUE,2024-01-28T08:30:00.000+00:00,busbar,,L3 Active Power,kW,33.48
891476,WORCESTER AVENUE,2024-01-28T08:30:00.000+00:00,busbar,,L2 Active Power,kW,54.67
891476,WORCESTER AVENUE,2024-01-28T08:30:00.000+00:00,busbar,,L1 Active Power,kW,34.26
891476,WORCESTER AVENUE,2024-01-28T08:30:00.000+00:00,busbar,,N Current (RMS),A,104.4
891476,WORCESTER AVENUE,2024-01-28T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,144.2
891476,WORCESTER AVENUE,2024-01-28T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,232.9
891476,WORCESTER AVENUE,2024-01-28T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,147.9
891476,WORCESTER AVENUE,2024-01-28T08:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.75
891476,WORCESTER AVENUE,2024-01-28T08:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.12
891476,WORCESTER AVENUE,2024-01-28T08:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.06
891476,WORCESTER AVENUE,2024-01-28T08:20:00.000+00:00,feeder,04,L3 Active Power,kW,9.82
891476,WORCESTER AVENUE,2024-01-28T08:20:00.000+00:00,feeder,04,L2 Active Power,kW,4.3
891476,WORCESTER AVENUE,2024-01-28T08:20:00.000+00:00,feeder,04,L1 Active Power,kW,2.38
891476,WORCESTER AVENUE,2024-01-28T08:20:00.000+00:00,feeder,04,N Current (RMS),A,30.5
891476,WORCESTER AVENUE,2024-01-28T08:20:00.000+00:00,feeder,04,L3 Current (RMS),A,42.4
891476,WORCESTER AVENUE,2024-01-28T08:20:00.000+00:00,feeder,04,L2 Current (RMS),A,19.4
891476,WORCESTER AVENUE,2024-01-28T08:20:00.000+00:00,feeder,04,L1 Current (RMS),A,12.9
891476,WORCESTER AVENUE,2024-01-28T08:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.37
891476,WORCESTER AVENUE,2024-01-28T08:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.26
891476,WORCESTER AVENUE,2024-01-28T08:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.65
891476,WORCESTER AVENUE,2024-01-28T08:20:00.000+00:00,feeder,03,L3 Active Power,kW,8.75
891476,WORCESTER AVENUE,2024-01-28T08:20:00.000+00:00,feeder,03,L2 Active Power,kW,13.31
891476,WORCESTER AVENUE,2024-01-28T08:20:00.000+00:00,feeder,03,L1 Active Power,kW,10.19
891476,WORCESTER AVENUE,2024-01-28T08:20:00.000+00:00,feeder,03,N Current (RMS),A,26.4
891476,WORCESTER AVENUE,2024-01-28T08:20:00.000+00:00,feeder,03,L3 Current (RMS),A,39.2
891476,WORCESTER AVENUE,2024-01-28T08:20:00.000+00:00,feeder,03,L2 Current (RMS),A,57.3
891476,WORCESTER AVENUE,2024-01-28T08:20:00.000+00:00,feeder,03,L1 Current (RMS),A,45.7
891476,WORCESTER AVENUE,2024-01-28T08:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.55
891476,WORCESTER AVENUE,2024-01-28T08:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.86
891476,WORCESTER AVENUE,2024-01-28T08:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.04
891476,WORCESTER AVENUE,2024-01-28T08:20:00.000+00:00,feeder,02,L3 Active Power,kW,7.82
891476,WORCESTER AVENUE,2024-01-28T08:20:00.000+00:00,feeder,02,L2 Active Power,kW,10.72
891476,WORCESTER AVENUE,2024-01-28T08:20:00.000+00:00,feeder,02,L1 Active Power,kW,6.0
891476,WORCESTER AVENUE,2024-01-28T08:20:00.000+00:00,feeder,02,N Current (RMS),A,26.8
891476,WORCESTER AVENUE,2024-01-28T08:20:00.000+00:00,feeder,02,L3 Current (RMS),A,33.8
891476,WORCESTER AVENUE,2024-01-28T08:20:00.000+00:00,feeder,02,L2 Current (RMS),A,47.4
891476,WORCESTER AVENUE,2024-01-28T08:20:00.000+00:00,feeder,02,L1 Current (RMS),A,28.8
891476,WORCESTER AVENUE,2024-01-28T08:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.17
891476,WORCESTER AVENUE,2024-01-28T08:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.92
891476,WORCESTER AVENUE,2024-01-28T08:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.85
891476,WORCESTER AVENUE,2024-01-28T08:20:00.000+00:00,feeder,01,L3 Active Power,kW,7.14
891476,WORCESTER AVENUE,2024-01-28T08:20:00.000+00:00,feeder,01,L2 Active Power,kW,11.42
891476,WORCESTER AVENUE,2024-01-28T08:20:00.000+00:00,feeder,01,L1 Active Power,kW,11.99
891476,WORCESTER AVENUE,2024-01-28T08:20:00.000+00:00,feeder,01,N Current (RMS),A,28.3
891476,WORCESTER AVENUE,2024-01-28T08:20:00.000+00:00,feeder,01,L3 Current (RMS),A,31.9
891476,WORCESTER AVENUE,2024-01-28T08:20:00.000+00:00,feeder,01,L2 Current (RMS),A,49.6
891476,WORCESTER AVENUE,2024-01-28T08:20:00.000+00:00,feeder,01,L1 Current (RMS),A,51.6
891476,WORCESTER AVENUE,2024-01-28T08:20:00.000+00:00,transformer,,Temperature,C,21.1
891476,WORCESTER AVENUE,2024-01-28T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.74
891476,WORCESTER AVENUE,2024-01-28T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.34
891476,WORCESTER AVENUE,2024-01-28T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.0
891476,WORCESTER AVENUE,2024-01-28T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.46
891476,WORCESTER AVENUE,2024-01-28T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
891476,WORCESTER AVENUE,2024-01-28T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.41
891476,WORCESTER AVENUE,2024-01-28T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.83
891476,WORCESTER AVENUE,2024-01-28T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.16
891476,WORCESTER AVENUE,2024-01-28T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.6
891476,WORCESTER AVENUE,2024-01-28T08:20:00.000+00:00,busbar,,L3 Active Power,kW,33.54
891476,WORCESTER AVENUE,2024-01-28T08:20:00.000+00:00,busbar,,L2 Active Power,kW,39.75
891476,WORCESTER AVENUE,2024-01-28T08:20:00.000+00:00,busbar,,L1 Active Power,kW,30.55
891476,WORCESTER AVENUE,2024-01-28T08:20:00.000+00:00,busbar,,N Current (RMS),A,73.9
891476,WORCESTER AVENUE,2024-01-28T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,144.1
891476,WORCESTER AVENUE,2024-01-28T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,171.1
891476,WORCESTER AVENUE,2024-01-28T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,133.8
891476,WORCESTER AVENUE,2024-01-28T08:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.83
891476,WORCESTER AVENUE,2024-01-28T08:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
891476,WORCESTER AVENUE,2024-01-28T08:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.15
891476,WORCESTER AVENUE,2024-01-28T08:10:00.000+00:00,feeder,04,L3 Active Power,kW,10.6
891476,WORCESTER AVENUE,2024-01-28T08:10:00.000+00:00,feeder,04,L2 Active Power,kW,6.26
891476,WORCESTER AVENUE,2024-01-28T08:10:00.000+00:00,feeder,04,L1 Active Power,kW,1.82
891476,WORCESTER AVENUE,2024-01-28T08:10:00.000+00:00,feeder,04,N Current (RMS),A,36.9
891476,WORCESTER AVENUE,2024-01-28T08:10:00.000+00:00,feeder,04,L3 Current (RMS),A,45.7
891476,WORCESTER AVENUE,2024-01-28T08:10:00.000+00:00,feeder,04,L2 Current (RMS),A,31.4
891476,WORCESTER AVENUE,2024-01-28T08:10:00.000+00:00,feeder,04,L1 Current (RMS),A,9.9
891476,WORCESTER AVENUE,2024-01-28T08:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.53
891476,WORCESTER AVENUE,2024-01-28T08:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.88
891476,WORCESTER AVENUE,2024-01-28T08:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.47
891476,WORCESTER AVENUE,2024-01-28T08:10:00.000+00:00,feeder,03,L3 Active Power,kW,7.1
891476,WORCESTER AVENUE,2024-01-28T08:10:00.000+00:00,feeder,03,L2 Active Power,kW,18.9
891476,WORCESTER AVENUE,2024-01-28T08:10:00.000+00:00,feeder,03,L1 Active Power,kW,11.47
891476,WORCESTER AVENUE,2024-01-28T08:10:00.000+00:00,feeder,03,N Current (RMS),A,50.3
891476,WORCESTER AVENUE,2024-01-28T08:10:00.000+00:00,feeder,03,L3 Current (RMS),A,37.0
891476,WORCESTER AVENUE,2024-01-28T08:10:00.000+00:00,feeder,03,L2 Current (RMS),A,81.8
891476,WORCESTER AVENUE,2024-01-28T08:10:00.000+00:00,feeder,03,L1 Current (RMS),A,51.3
891476,WORCESTER AVENUE,2024-01-28T08:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.98
891476,WORCESTER AVENUE,2024-01-28T08:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.96
891476,WORCESTER AVENUE,2024-01-28T08:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.15
891476,WORCESTER AVENUE,2024-01-28T08:10:00.000+00:00,feeder,02,L3 Active Power,kW,7.2
891476,WORCESTER AVENUE,2024-01-28T08:10:00.000+00:00,feeder,02,L2 Active Power,kW,9.01
891476,WORCESTER AVENUE,2024-01-28T08:10:00.000+00:00,feeder,02,L1 Active Power,kW,2.81
891476,WORCESTER AVENUE,2024-01-28T08:10:00.000+00:00,feeder,02,N Current (RMS),A,28.7
891476,WORCESTER AVENUE,2024-01-28T08:10:00.000+00:00,feeder,02,L3 Current (RMS),A,32.8
891476,WORCESTER AVENUE,2024-01-28T08:10:00.000+00:00,feeder,02,L2 Current (RMS),A,40.1
891476,WORCESTER AVENUE,2024-01-28T08:10:00.000+00:00,feeder,02,L1 Current (RMS),A,14.8
891476,WORCESTER AVENUE,2024-01-28T08:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.92
891476,WORCESTER AVENUE,2024-01-28T08:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.71
891476,WORCESTER AVENUE,2024-01-28T08:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.77
891476,WORCESTER AVENUE,2024-01-28T08:10:00.000+00:00,feeder,01,L3 Active Power,kW,6.19
891476,WORCESTER AVENUE,2024-01-28T08:10:00.000+00:00,feeder,01,L2 Active Power,kW,11.42
891476,WORCESTER AVENUE,2024-01-28T08:10:00.000+00:00,feeder,01,L1 Active Power,kW,11.04
891476,WORCESTER AVENUE,2024-01-28T08:10:00.000+00:00,feeder,01,N Current (RMS),A,34.5
891476,WORCESTER AVENUE,2024-01-28T08:10:00.000+00:00,feeder,01,L3 Current (RMS),A,27.8
891476,WORCESTER AVENUE,2024-01-28T08:10:00.000+00:00,feeder,01,L2 Current (RMS),A,52.1
891476,WORCESTER AVENUE,2024-01-28T08:10:00.000+00:00,feeder,01,L1 Current (RMS),A,49.0
891476,WORCESTER AVENUE,2024-01-28T08:10:00.000+00:00,transformer,,Temperature,C,21.0
891476,WORCESTER AVENUE,2024-01-28T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.75
891476,WORCESTER AVENUE,2024-01-28T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.22
891476,WORCESTER AVENUE,2024-01-28T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.05
891476,WORCESTER AVENUE,2024-01-28T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.17
891476,WORCESTER AVENUE,2024-01-28T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
891476,WORCESTER AVENUE,2024-01-28T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.27
891476,WORCESTER AVENUE,2024-01-28T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.27
891476,WORCESTER AVENUE,2024-01-28T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.55
891476,WORCESTER AVENUE,2024-01-28T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.54
891476,WORCESTER AVENUE,2024-01-28T08:10:00.000+00:00,busbar,,L3 Active Power,kW,31.09
891476,WORCESTER AVENUE,2024-01-28T08:10:00.000+00:00,busbar,,L2 Active Power,kW,45.59
891476,WORCESTER AVENUE,2024-01-28T08:10:00.000+00:00,busbar,,L1 Active Power,kW,27.15
891476,WORCESTER AVENUE,2024-01-28T08:10:00.000+00:00,busbar,,N Current (RMS),A,95.8
891476,WORCESTER AVENUE,2024-01-28T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,135.8
891476,WORCESTER AVENUE,2024-01-28T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,196.0
891476,WORCESTER AVENUE,2024-01-28T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,119.7
891476,WORCESTER AVENUE,2024-01-28T08:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.8
891476,WORCESTER AVENUE,2024-01-28T08:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.12
891476,WORCESTER AVENUE,2024-01-28T08:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.08
891476,WORCESTER AVENUE,2024-01-28T08:00:00.000+00:00,feeder,04,L3 Active Power,kW,8.35
891476,WORCESTER AVENUE,2024-01-28T08:00:00.000+00:00,feeder,04,L2 Active Power,kW,11.06
891476,WORCESTER AVENUE,2024-01-28T08:00:00.000+00:00,feeder,04,L1 Active Power,kW,1.46
891476,WORCESTER AVENUE,2024-01-28T08:00:00.000+00:00,feeder,04,N Current (RMS),A,40.0
891476,WORCESTER AVENUE,2024-01-28T08:00:00.000+00:00,feeder,04,L3 Current (RMS),A,36.6
891476,WORCESTER AVENUE,2024-01-28T08:00:00.000+00:00,feeder,04,L2 Current (RMS),A,49.7
891476,WORCESTER AVENUE,2024-01-28T08:00:00.000+00:00,feeder,04,L1 Current (RMS),A,8.3
891476,WORCESTER AVENUE,2024-01-28T08:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.67
891476,WORCESTER AVENUE,2024-01-28T08:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.06
891476,WORCESTER AVENUE,2024-01-28T08:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.04
891476,WORCESTER AVENUE,2024-01-28T08:00:00.000+00:00,feeder,03,L3 Active Power,kW,3.72
891476,WORCESTER AVENUE,2024-01-28T08:00:00.000+00:00,feeder,03,L2 Active Power,kW,13.35
891476,WORCESTER AVENUE,2024-01-28T08:00:00.000+00:00,feeder,03,L1 Active Power,kW,9.56
891476,WORCESTER AVENUE,2024-01-28T08:00:00.000+00:00,feeder,03,N Current (RMS),A,37.5
891476,WORCESTER AVENUE,2024-01-28T08:00:00.000+00:00,feeder,03,L3 Current (RMS),A,17.9
891476,WORCESTER AVENUE,2024-01-28T08:00:00.000+00:00,feeder,03,L2 Current (RMS),A,57.6
891476,WORCESTER AVENUE,2024-01-28T08:00:00.000+00:00,feeder,03,L1 Current (RMS),A,42.2
891476,WORCESTER AVENUE,2024-01-28T08:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.74
891476,WORCESTER AVENUE,2024-01-28T08:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
891476,WORCESTER AVENUE,2024-01-28T08:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.35
891476,WORCESTER AVENUE,2024-01-28T08:00:00.000+00:00,feeder,02,L3 Active Power,kW,7.82
891476,WORCESTER AVENUE,2024-01-28T08:00:00.000+00:00,feeder,02,L2 Active Power,kW,9.87
891476,WORCESTER AVENUE,2024-01-28T08:00:00.000+00:00,feeder,02,L1 Active Power,kW,2.17
891476,WORCESTER AVENUE,2024-01-28T08:00:00.000+00:00,feeder,02,N Current (RMS),A,30.7
891476,WORCESTER AVENUE,2024-01-28T08:00:00.000+00:00,feeder,02,L3 Current (RMS),A,34.7
891476,WORCESTER AVENUE,2024-01-28T08:00:00.000+00:00,feeder,02,L2 Current (RMS),A,43.3
891476,WORCESTER AVENUE,2024-01-28T08:00:00.000+00:00,feeder,02,L1 Current (RMS),A,12.0
891476,WORCESTER AVENUE,2024-01-28T08:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.65
891476,WORCESTER AVENUE,2024-01-28T08:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.64
891476,WORCESTER AVENUE,2024-01-28T08:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.3
891476,WORCESTER AVENUE,2024-01-28T08:00:00.000+00:00,feeder,01,L3 Active Power,kW,6.71
891476,WORCESTER AVENUE,2024-01-28T08:00:00.000+00:00,feeder,01,L2 Active Power,kW,8.35
891476,WORCESTER AVENUE,2024-01-28T08:00:00.000+00:00,feeder,01,L1 Active Power,kW,11.89
891476,WORCESTER AVENUE,2024-01-28T08:00:00.000+00:00,feeder,01,N Current (RMS),A,38.5
891476,WORCESTER AVENUE,2024-01-28T08:00:00.000+00:00,feeder,01,L3 Current (RMS),A,29.5
891476,WORCESTER AVENUE,2024-01-28T08:00:00.000+00:00,feeder,01,L2 Current (RMS),A,36.6
891476,WORCESTER AVENUE,2024-01-28T08:00:00.000+00:00,feeder,01,L1 Current (RMS),A,59.5
891476,WORCESTER AVENUE,2024-01-28T08:00:00.000+00:00,transformer,,Temperature,C,21.1
891476,WORCESTER AVENUE,2024-01-28T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.84
891476,WORCESTER AVENUE,2024-01-28T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.74
891476,WORCESTER AVENUE,2024-01-28T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.19
891476,WORCESTER AVENUE,2024-01-28T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.82
891476,WORCESTER AVENUE,2024-01-28T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
891476,WORCESTER AVENUE,2024-01-28T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.88
891476,WORCESTER AVENUE,2024-01-28T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.86
891476,WORCESTER AVENUE,2024-01-28T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.82
891476,WORCESTER AVENUE,2024-01-28T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.77
891476,WORCESTER AVENUE,2024-01-28T08:00:00.000+00:00,busbar,,L3 Active Power,kW,26.61
891476,WORCESTER AVENUE,2024-01-28T08:00:00.000+00:00,busbar,,L2 Active Power,kW,42.63
891476,WORCESTER AVENUE,2024-01-28T08:00:00.000+00:00,busbar,,L1 Active Power,kW,25.08
891476,WORCESTER AVENUE,2024-01-28T08:00:00.000+00:00,busbar,,N Current (RMS),A,97.0
891476,WORCESTER AVENUE,2024-01-28T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,116.3
891476,WORCESTER AVENUE,2024-01-28T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,182.5
891476,WORCESTER AVENUE,2024-01-28T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,114.5
891476,WORCESTER AVENUE,2024-01-28T07:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.7
891476,WORCESTER AVENUE,2024-01-28T07:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.18
891476,WORCESTER AVENUE,2024-01-28T07:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.87
891476,WORCESTER AVENUE,2024-01-28T07:50:00.000+00:00,feeder,04,L3 Active Power,kW,6.19
891476,WORCESTER AVENUE,2024-01-28T07:50:00.000+00:00,feeder,04,L2 Active Power,kW,5.1
891476,WORCESTER AVENUE,2024-01-28T07:50:00.000+00:00,feeder,04,L1 Active Power,kW,3.37
891476,WORCESTER AVENUE,2024-01-28T07:50:00.000+00:00,feeder,04,N Current (RMS),A,16.8
891476,WORCESTER AVENUE,2024-01-28T07:50:00.000+00:00,feeder,04,L3 Current (RMS),A,27.2
891476,WORCESTER AVENUE,2024-01-28T07:50:00.000+00:00,feeder,04,L2 Current (RMS),A,22.9
891476,WORCESTER AVENUE,2024-01-28T07:50:00.000+00:00,feeder,04,L1 Current (RMS),A,16.1
891476,WORCESTER AVENUE,2024-01-28T07:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.76
891476,WORCESTER AVENUE,2024-01-28T07:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.61
891476,WORCESTER AVENUE,2024-01-28T07:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.86
891476,WORCESTER AVENUE,2024-01-28T07:50:00.000+00:00,feeder,03,L3 Active Power,kW,3.97
891476,WORCESTER AVENUE,2024-01-28T07:50:00.000+00:00,feeder,03,L2 Active Power,kW,13.49
891476,WORCESTER AVENUE,2024-01-28T07:50:00.000+00:00,feeder,03,L1 Active Power,kW,11.7
891476,WORCESTER AVENUE,2024-01-28T07:50:00.000+00:00,feeder,03,N Current (RMS),A,40.0
891476,WORCESTER AVENUE,2024-01-28T07:50:00.000+00:00,feeder,03,L3 Current (RMS),A,19.4
891476,WORCESTER AVENUE,2024-01-28T07:50:00.000+00:00,feeder,03,L2 Current (RMS),A,59.0
891476,WORCESTER AVENUE,2024-01-28T07:50:00.000+00:00,feeder,03,L1 Current (RMS),A,52.0
891476,WORCESTER AVENUE,2024-01-28T07:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.86
891476,WORCESTER AVENUE,2024-01-28T07:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.5
891476,WORCESTER AVENUE,2024-01-28T07:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.27
891476,WORCESTER AVENUE,2024-01-28T07:50:00.000+00:00,feeder,02,L3 Active Power,kW,5.52
891476,WORCESTER AVENUE,2024-01-28T07:50:00.000+00:00,feeder,02,L2 Active Power,kW,12.26
891476,WORCESTER AVENUE,2024-01-28T07:50:00.000+00:00,feeder,02,L1 Active Power,kW,3.47
891476,WORCESTER AVENUE,2024-01-28T07:50:00.000+00:00,feeder,02,N Current (RMS),A,35.3
891476,WORCESTER AVENUE,2024-01-28T07:50:00.000+00:00,feeder,02,L3 Current (RMS),A,24.7
891476,WORCESTER AVENUE,2024-01-28T07:50:00.000+00:00,feeder,02,L2 Current (RMS),A,52.6
891476,WORCESTER AVENUE,2024-01-28T07:50:00.000+00:00,feeder,02,L1 Current (RMS),A,17.4
891476,WORCESTER AVENUE,2024-01-28T07:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.5
891476,WORCESTER AVENUE,2024-01-28T07:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.02
891476,WORCESTER AVENUE,2024-01-28T07:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.47
891476,WORCESTER AVENUE,2024-01-28T07:50:00.000+00:00,feeder,01,L3 Active Power,kW,7.9
891476,WORCESTER AVENUE,2024-01-28T07:50:00.000+00:00,feeder,01,L2 Active Power,kW,8.01
891476,WORCESTER AVENUE,2024-01-28T07:50:00.000+00:00,feeder,01,L1 Active Power,kW,7.87
891476,WORCESTER AVENUE,2024-01-28T07:50:00.000+00:00,feeder,01,N Current (RMS),A,22.2
891476,WORCESTER AVENUE,2024-01-28T07:50:00.000+00:00,feeder,01,L3 Current (RMS),A,34.5
891476,WORCESTER AVENUE,2024-01-28T07:50:00.000+00:00,feeder,01,L2 Current (RMS),A,35.4
891476,WORCESTER AVENUE,2024-01-28T07:50:00.000+00:00,feeder,01,L1 Current (RMS),A,34.9
891476,WORCESTER AVENUE,2024-01-28T07:50:00.000+00:00,transformer,,Temperature,C,21.1
891476,WORCESTER AVENUE,2024-01-28T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.9
891476,WORCESTER AVENUE,2024-01-28T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.64
891476,WORCESTER AVENUE,2024-01-28T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.26
891476,WORCESTER AVENUE,2024-01-28T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.72
891476,WORCESTER AVENUE,2024-01-28T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.87
891476,WORCESTER AVENUE,2024-01-28T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.53
891476,WORCESTER AVENUE,2024-01-28T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.81
891476,WORCESTER AVENUE,2024-01-28T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.32
891476,WORCESTER AVENUE,2024-01-28T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.47
891476,WORCESTER AVENUE,2024-01-28T07:50:00.000+00:00,busbar,,L3 Active Power,kW,23.58
891476,WORCESTER AVENUE,2024-01-28T07:50:00.000+00:00,busbar,,L2 Active Power,kW,38.86
891476,WORCESTER AVENUE,2024-01-28T07:50:00.000+00:00,busbar,,L1 Active Power,kW,26.42
891476,WORCESTER AVENUE,2024-01-28T07:50:00.000+00:00,busbar,,N Current (RMS),A,85.0
891476,WORCESTER AVENUE,2024-01-28T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,103.3
891476,WORCESTER AVENUE,2024-01-28T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,166.2
891476,WORCESTER AVENUE,2024-01-28T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,115.7
