Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
891476,WORCESTER AVENUE,2024-01-28T07:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.07
891476,WORCESTER AVENUE,2024-01-28T07:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.28
891476,WORCESTER AVENUE,2024-01-28T07:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.92
891476,WORCESTER AVENUE,2024-01-28T07:40:00.000+00:00,feeder,04,L3 Active Power,kW,10.31
891476,WORCESTER AVENUE,2024-01-28T07:40:00.000+00:00,feeder,04,L2 Active Power,kW,4.27
891476,WORCESTER AVENUE,2024-01-28T07:40:00.000+00:00,feeder,04,L1 Active Power,kW,5.74
891476,WORCESTER AVENUE,2024-01-28T07:40:00.000+00:00,feeder,04,N Current (RMS),A,26.6
891476,WORCESTER AVENUE,2024-01-28T07:40:00.000+00:00,feeder,04,L3 Current (RMS),A,44.5
891476,WORCESTER AVENUE,2024-01-28T07:40:00.000+00:00,feeder,04,L2 Current (RMS),A,19.7
891476,WORCESTER AVENUE,2024-01-28T07:40:00.000+00:00,feeder,04,L1 Current (RMS),A,27.0
891476,WORCESTER AVENUE,2024-01-28T07:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.57
891476,WORCESTER AVENUE,2024-01-28T07:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
891476,WORCESTER AVENUE,2024-01-28T07:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.6
891476,WORCESTER AVENUE,2024-01-28T07:40:00.000+00:00,feeder,03,L3 Active Power,kW,4.58
891476,WORCESTER AVENUE,2024-01-28T07:40:00.000+00:00,feeder,03,L2 Active Power,kW,16.26
891476,WORCESTER AVENUE,2024-01-28T07:40:00.000+00:00,feeder,03,L1 Active Power,kW,9.09
891476,WORCESTER AVENUE,2024-01-28T07:40:00.000+00:00,feeder,03,N Current (RMS),A,43.9
891476,WORCESTER AVENUE,2024-01-28T07:40:00.000+00:00,feeder,03,L3 Current (RMS),A,22.2
891476,WORCESTER AVENUE,2024-01-28T07:40:00.000+00:00,feeder,03,L2 Current (RMS),A,68.8
891476,WORCESTER AVENUE,2024-01-28T07:40:00.000+00:00,feeder,03,L1 Current (RMS),A,39.7
891476,WORCESTER AVENUE,2024-01-28T07:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.99
891476,WORCESTER AVENUE,2024-01-28T07:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.67
891476,WORCESTER AVENUE,2024-01-28T07:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.42
891476,WORCESTER AVENUE,2024-01-28T07:40:00.000+00:00,feeder,02,L3 Active Power,kW,6.86
891476,WORCESTER AVENUE,2024-01-28T07:40:00.000+00:00,feeder,02,L2 Active Power,kW,9.54
891476,WORCESTER AVENUE,2024-01-28T07:40:00.000+00:00,feeder,02,L1 Active Power,kW,3.16
891476,WORCESTER AVENUE,2024-01-28T07:40:00.000+00:00,feeder,02,N Current (RMS),A,28.3
891476,WORCESTER AVENUE,2024-01-28T07:40:00.000+00:00,feeder,02,L3 Current (RMS),A,30.6
891476,WORCESTER AVENUE,2024-01-28T07:40:00.000+00:00,feeder,02,L2 Current (RMS),A,41.9
891476,WORCESTER AVENUE,2024-01-28T07:40:00.000+00:00,feeder,02,L1 Current (RMS),A,16.9
891476,WORCESTER AVENUE,2024-01-28T07:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.94
891476,WORCESTER AVENUE,2024-01-28T07:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.23
891476,WORCESTER AVENUE,2024-01-28T07:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.8
891476,WORCESTER AVENUE,2024-01-28T07:40:00.000+00:00,feeder,01,L3 Active Power,kW,6.36
891476,WORCESTER AVENUE,2024-01-28T07:40:00.000+00:00,feeder,01,L2 Active Power,kW,9.38
891476,WORCESTER AVENUE,2024-01-28T07:40:00.000+00:00,feeder,01,L1 Active Power,kW,10.1
891476,WORCESTER AVENUE,2024-01-28T07:40:00.000+00:00,feeder,01,N Current (RMS),A,22.9
891476,WORCESTER AVENUE,2024-01-28T07:40:00.000+00:00,feeder,01,L3 Current (RMS),A,28.2
891476,WORCESTER AVENUE,2024-01-28T07:40:00.000+00:00,feeder,01,L2 Current (RMS),A,40.6
891476,WORCESTER AVENUE,2024-01-28T07:40:00.000+00:00,feeder,01,L1 Current (RMS),A,43.4
891476,WORCESTER AVENUE,2024-01-28T07:40:00.000+00:00,transformer,,Temperature,C,21.1
891476,WORCESTER AVENUE,2024-01-28T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.98
891476,WORCESTER AVENUE,2024-01-28T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.17
891476,WORCESTER AVENUE,2024-01-28T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.3
891476,WORCESTER AVENUE,2024-01-28T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.25
891476,WORCESTER AVENUE,2024-01-28T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.9
891476,WORCESTER AVENUE,2024-01-28T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.17
891476,WORCESTER AVENUE,2024-01-28T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.57
891476,WORCESTER AVENUE,2024-01-28T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.18
891476,WORCESTER AVENUE,2024-01-28T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.75
891476,WORCESTER AVENUE,2024-01-28T07:40:00.000+00:00,busbar,,L3 Active Power,kW,28.1
891476,WORCESTER AVENUE,2024-01-28T07:40:00.000+00:00,busbar,,L2 Active Power,kW,39.45
891476,WORCESTER AVENUE,2024-01-28T07:40:00.000+00:00,busbar,,L1 Active Power,kW,28.09
891476,WORCESTER AVENUE,2024-01-28T07:40:00.000+00:00,busbar,,N Current (RMS),A,79.9
891476,WORCESTER AVENUE,2024-01-28T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,122.7
891476,WORCESTER AVENUE,2024-01-28T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,168.7
891476,WORCESTER AVENUE,2024-01-28T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,122.6
891476,WORCESTER AVENUE,2024-01-28T07:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.41
891476,WORCESTER AVENUE,2024-01-28T07:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.12
891476,WORCESTER AVENUE,2024-01-28T07:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.98
891476,WORCESTER AVENUE,2024-01-28T07:30:00.000+00:00,feeder,04,L3 Active Power,kW,8.2
891476,WORCESTER AVENUE,2024-01-28T07:30:00.000+00:00,feeder,04,L2 Active Power,kW,5.66
891476,WORCESTER AVENUE,2024-01-28T07:30:00.000+00:00,feeder,04,L1 Active Power,kW,8.11
891476,WORCESTER AVENUE,2024-01-28T07:30:00.000+00:00,feeder,04,N Current (RMS),A,16.4
891476,WORCESTER AVENUE,2024-01-28T07:30:00.000+00:00,feeder,04,L3 Current (RMS),A,35.8
891476,WORCESTER AVENUE,2024-01-28T07:30:00.000+00:00,feeder,04,L2 Current (RMS),A,24.7
891476,WORCESTER AVENUE,2024-01-28T07:30:00.000+00:00,feeder,04,L1 Current (RMS),A,34.7
891476,WORCESTER AVENUE,2024-01-28T07:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.2
891476,WORCESTER AVENUE,2024-01-28T07:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.96
891476,WORCESTER AVENUE,2024-01-28T07:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.92
891476,WORCESTER AVENUE,2024-01-28T07:30:00.000+00:00,feeder,03,L3 Active Power,kW,5.58
891476,WORCESTER AVENUE,2024-01-28T07:30:00.000+00:00,feeder,03,L2 Active Power,kW,23.46
891476,WORCESTER AVENUE,2024-01-28T07:30:00.000+00:00,feeder,03,L1 Active Power,kW,8.83
891476,WORCESTER AVENUE,2024-01-28T07:30:00.000+00:00,feeder,03,N Current (RMS),A,64.3
891476,WORCESTER AVENUE,2024-01-28T07:30:00.000+00:00,feeder,03,L3 Current (RMS),A,24.5
891476,WORCESTER AVENUE,2024-01-28T07:30:00.000+00:00,feeder,03,L2 Current (RMS),A,98.5
891476,WORCESTER AVENUE,2024-01-28T07:30:00.000+00:00,feeder,03,L1 Current (RMS),A,39.2
891476,WORCESTER AVENUE,2024-01-28T07:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.09
891476,WORCESTER AVENUE,2024-01-28T07:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.24
891476,WORCESTER AVENUE,2024-01-28T07:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.2
891476,WORCESTER AVENUE,2024-01-28T07:30:00.000+00:00,feeder,02,L3 Active Power,kW,5.13
891476,WORCESTER AVENUE,2024-01-28T07:30:00.000+00:00,feeder,02,L2 Active Power,kW,7.66
891476,WORCESTER AVENUE,2024-01-28T07:30:00.000+00:00,feeder,02,L1 Active Power,kW,3.74
891476,WORCESTER AVENUE,2024-01-28T07:30:00.000+00:00,feeder,02,N Current (RMS),A,20.2
891476,WORCESTER AVENUE,2024-01-28T07:30:00.000+00:00,feeder,02,L3 Current (RMS),A,23.6
891476,WORCESTER AVENUE,2024-01-28T07:30:00.000+00:00,feeder,02,L2 Current (RMS),A,34.3
891476,WORCESTER AVENUE,2024-01-28T07:30:00.000+00:00,feeder,02,L1 Current (RMS),A,18.1
891476,WORCESTER AVENUE,2024-01-28T07:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.11
891476,WORCESTER AVENUE,2024-01-28T07:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.48
891476,WORCESTER AVENUE,2024-01-28T07:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.05
891476,WORCESTER AVENUE,2024-01-28T07:30:00.000+00:00,feeder,01,L3 Active Power,kW,9.23
891476,WORCESTER AVENUE,2024-01-28T07:30:00.000+00:00,feeder,01,L2 Active Power,kW,7.64
891476,WORCESTER AVENUE,2024-01-28T07:30:00.000+00:00,feeder,01,L1 Active Power,kW,7.5
891476,WORCESTER AVENUE,2024-01-28T07:30:00.000+00:00,feeder,01,N Current (RMS),A,21.9
891476,WORCESTER AVENUE,2024-01-28T07:30:00.000+00:00,feeder,01,L3 Current (RMS),A,40.3
891476,WORCESTER AVENUE,2024-01-28T07:30:00.000+00:00,feeder,01,L2 Current (RMS),A,34.0
891476,WORCESTER AVENUE,2024-01-28T07:30:00.000+00:00,feeder,01,L1 Current (RMS),A,32.8
891476,WORCESTER AVENUE,2024-01-28T07:30:00.000+00:00,transformer,,Temperature,C,21.2
891476,WORCESTER AVENUE,2024-01-28T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.02
891476,WORCESTER AVENUE,2024-01-28T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.09
891476,WORCESTER AVENUE,2024-01-28T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.34
891476,WORCESTER AVENUE,2024-01-28T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.01
891476,WORCESTER AVENUE,2024-01-28T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.95
891476,WORCESTER AVENUE,2024-01-28T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.02
891476,WORCESTER AVENUE,2024-01-28T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.8
891476,WORCESTER AVENUE,2024-01-28T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.8
891476,WORCESTER AVENUE,2024-01-28T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.16
891476,WORCESTER AVENUE,2024-01-28T07:30:00.000+00:00,busbar,,L3 Active Power,kW,28.14
891476,WORCESTER AVENUE,2024-01-28T07:30:00.000+00:00,busbar,,L2 Active Power,kW,44.41
891476,WORCESTER AVENUE,2024-01-28T07:30:00.000+00:00,busbar,,L1 Active Power,kW,28.18
891476,WORCESTER AVENUE,2024-01-28T07:30:00.000+00:00,busbar,,N Current (RMS),A,85.9
891476,WORCESTER AVENUE,2024-01-28T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,121.6
891476,WORCESTER AVENUE,2024-01-28T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,189.1
891476,WORCESTER AVENUE,2024-01-28T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,122.1
891476,WORCESTER AVENUE,2024-01-28T07:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.21
891476,WORCESTER AVENUE,2024-01-28T07:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.33
891476,WORCESTER AVENUE,2024-01-28T07:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.04
891476,WORCESTER AVENUE,2024-01-28T07:20:00.000+00:00,feeder,04,L3 Active Power,kW,10.09
891476,WORCESTER AVENUE,2024-01-28T07:20:00.000+00:00,feeder,04,L2 Active Power,kW,6.22
891476,WORCESTER AVENUE,2024-01-28T07:20:00.000+00:00,feeder,04,L1 Active Power,kW,7.99
891476,WORCESTER AVENUE,2024-01-28T07:20:00.000+00:00,feeder,04,N Current (RMS),A,19.0
891476,WORCESTER AVENUE,2024-01-28T07:20:00.000+00:00,feeder,04,L3 Current (RMS),A,43.3
891476,WORCESTER AVENUE,2024-01-28T07:20:00.000+00:00,feeder,04,L2 Current (RMS),A,27.2
891476,WORCESTER AVENUE,2024-01-28T07:20:00.000+00:00,feeder,04,L1 Current (RMS),A,34.2
891476,WORCESTER AVENUE,2024-01-28T07:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.45
891476,WORCESTER AVENUE,2024-01-28T07:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.2
891476,WORCESTER AVENUE,2024-01-28T07:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.4
891476,WORCESTER AVENUE,2024-01-28T07:20:00.000+00:00,feeder,03,L3 Active Power,kW,4.23
891476,WORCESTER AVENUE,2024-01-28T07:20:00.000+00:00,feeder,03,L2 Active Power,kW,15.37
891476,WORCESTER AVENUE,2024-01-28T07:20:00.000+00:00,feeder,03,L1 Active Power,kW,6.79
891476,WORCESTER AVENUE,2024-01-28T07:20:00.000+00:00,feeder,03,N Current (RMS),A,41.0
891476,WORCESTER AVENUE,2024-01-28T07:20:00.000+00:00,feeder,03,L3 Current (RMS),A,19.7
891476,WORCESTER AVENUE,2024-01-28T07:20:00.000+00:00,feeder,03,L2 Current (RMS),A,66.9
891476,WORCESTER AVENUE,2024-01-28T07:20:00.000+00:00,feeder,03,L1 Current (RMS),A,31.5
891476,WORCESTER AVENUE,2024-01-28T07:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.05
891476,WORCESTER AVENUE,2024-01-28T07:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.12
891476,WORCESTER AVENUE,2024-01-28T07:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.77
891476,WORCESTER AVENUE,2024-01-28T07:20:00.000+00:00,feeder,02,L3 Active Power,kW,4.33
891476,WORCESTER AVENUE,2024-01-28T07:20:00.000+00:00,feeder,02,L2 Active Power,kW,7.4
891476,WORCESTER AVENUE,2024-01-28T07:20:00.000+00:00,feeder,02,L1 Active Power,kW,3.19
891476,WORCESTER AVENUE,2024-01-28T07:20:00.000+00:00,feeder,02,N Current (RMS),A,19.8
891476,WORCESTER AVENUE,2024-01-28T07:20:00.000+00:00,feeder,02,L3 Current (RMS),A,19.8
891476,WORCESTER AVENUE,2024-01-28T07:20:00.000+00:00,feeder,02,L2 Current (RMS),A,33.0
891476,WORCESTER AVENUE,2024-01-28T07:20:00.000+00:00,feeder,02,L1 Current (RMS),A,15.2
891476,WORCESTER AVENUE,2024-01-28T07:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.46
891476,WORCESTER AVENUE,2024-01-28T07:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.05
891476,WORCESTER AVENUE,2024-01-28T07:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.26
891476,WORCESTER AVENUE,2024-01-28T07:20:00.000+00:00,feeder,01,L3 Active Power,kW,11.88
891476,WORCESTER AVENUE,2024-01-28T07:20:00.000+00:00,feeder,01,L2 Active Power,kW,8.44
891476,WORCESTER AVENUE,2024-01-28T07:20:00.000+00:00,feeder,01,L1 Active Power,kW,6.75
891476,WORCESTER AVENUE,2024-01-28T07:20:00.000+00:00,feeder,01,N Current (RMS),A,28.5
891476,WORCESTER AVENUE,2024-01-28T07:20:00.000+00:00,feeder,01,L3 Current (RMS),A,50.3
891476,WORCESTER AVENUE,2024-01-28T07:20:00.000+00:00,feeder,01,L2 Current (RMS),A,36.9
891476,WORCESTER AVENUE,2024-01-28T07:20:00.000+00:00,feeder,01,L1 Current (RMS),A,30.3
891476,WORCESTER AVENUE,2024-01-28T07:20:00.000+00:00,transformer,,Temperature,C,21.2
891476,WORCESTER AVENUE,2024-01-28T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.05
891476,WORCESTER AVENUE,2024-01-28T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.97
891476,WORCESTER AVENUE,2024-01-28T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.42
891476,WORCESTER AVENUE,2024-01-28T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.07
891476,WORCESTER AVENUE,2024-01-28T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.95
891476,WORCESTER AVENUE,2024-01-28T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.88
891476,WORCESTER AVENUE,2024-01-28T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.17
891476,WORCESTER AVENUE,2024-01-28T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.7
891476,WORCESTER AVENUE,2024-01-28T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.46
891476,WORCESTER AVENUE,2024-01-28T07:20:00.000+00:00,busbar,,L3 Active Power,kW,30.52
891476,WORCESTER AVENUE,2024-01-28T07:20:00.000+00:00,busbar,,L2 Active Power,kW,37.44
891476,WORCESTER AVENUE,2024-01-28T07:20:00.000+00:00,busbar,,L1 Active Power,kW,24.73
891476,WORCESTER AVENUE,2024-01-28T07:20:00.000+00:00,busbar,,N Current (RMS),A,70.9
891476,WORCESTER AVENUE,2024-01-28T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,130.6
891476,WORCESTER AVENUE,2024-01-28T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,161.7
891476,WORCESTER AVENUE,2024-01-28T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,108.6
891476,WORCESTER AVENUE,2024-01-28T07:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.48
891476,WORCESTER AVENUE,2024-01-28T07:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.34
891476,WORCESTER AVENUE,2024-01-28T07:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.78
891476,WORCESTER AVENUE,2024-01-28T07:10:00.000+00:00,feeder,04,L3 Active Power,kW,5.86
891476,WORCESTER AVENUE,2024-01-28T07:10:00.000+00:00,feeder,04,L2 Active Power,kW,3.68
891476,WORCESTER AVENUE,2024-01-28T07:10:00.000+00:00,feeder,04,L1 Active Power,kW,8.27
891476,WORCESTER AVENUE,2024-01-28T07:10:00.000+00:00,feeder,04,N Current (RMS),A,20.2
891476,WORCESTER AVENUE,2024-01-28T07:10:00.000+00:00,feeder,04,L3 Current (RMS),A,27.0
891476,WORCESTER AVENUE,2024-01-28T07:10:00.000+00:00,feeder,04,L2 Current (RMS),A,17.6
891476,WORCESTER AVENUE,2024-01-28T07:10:00.000+00:00,feeder,04,L1 Current (RMS),A,35.2
891476,WORCESTER AVENUE,2024-01-28T07:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.43
891476,WORCESTER AVENUE,2024-01-28T07:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.42
891476,WORCESTER AVENUE,2024-01-28T07:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.0
891476,WORCESTER AVENUE,2024-01-28T07:10:00.000+00:00,feeder,03,L3 Active Power,kW,3.89
891476,WORCESTER AVENUE,2024-01-28T07:10:00.000+00:00,feeder,03,L2 Active Power,kW,9.78
891476,WORCESTER AVENUE,2024-01-28T07:10:00.000+00:00,feeder,03,L1 Active Power,kW,10.86
891476,WORCESTER AVENUE,2024-01-28T07:10:00.000+00:00,feeder,03,N Current (RMS),A,36.5
891476,WORCESTER AVENUE,2024-01-28T07:10:00.000+00:00,feeder,03,L3 Current (RMS),A,18.0
891476,WORCESTER AVENUE,2024-01-28T07:10:00.000+00:00,feeder,03,L2 Current (RMS),A,42.8
891476,WORCESTER AVENUE,2024-01-28T07:10:00.000+00:00,feeder,03,L1 Current (RMS),A,51.3
891476,WORCESTER AVENUE,2024-01-28T07:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.2
891476,WORCESTER AVENUE,2024-01-28T07:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.03
891476,WORCESTER AVENUE,2024-01-28T07:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.11
891476,WORCESTER AVENUE,2024-01-28T07:10:00.000+00:00,feeder,02,L3 Active Power,kW,5.22
891476,WORCESTER AVENUE,2024-01-28T07:10:00.000+00:00,feeder,02,L2 Active Power,kW,8.64
891476,WORCESTER AVENUE,2024-01-28T07:10:00.000+00:00,feeder,02,L1 Active Power,kW,3.93
891476,WORCESTER AVENUE,2024-01-28T07:10:00.000+00:00,feeder,02,N Current (RMS),A,23.3
891476,WORCESTER AVENUE,2024-01-28T07:10:00.000+00:00,feeder,02,L3 Current (RMS),A,24.1
891476,WORCESTER AVENUE,2024-01-28T07:10:00.000+00:00,feeder,02,L2 Current (RMS),A,38.1
891476,WORCESTER AVENUE,2024-01-28T07:10:00.000+00:00,feeder,02,L1 Current (RMS),A,18.2
891476,WORCESTER AVENUE,2024-01-28T07:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.12
891476,WORCESTER AVENUE,2024-01-28T07:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.47
891476,WORCESTER AVENUE,2024-01-28T07:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.03
891476,WORCESTER AVENUE,2024-01-28T07:10:00.000+00:00,feeder,01,L3 Active Power,kW,6.2
891476,WORCESTER AVENUE,2024-01-28T07:10:00.000+00:00,feeder,01,L2 Active Power,kW,7.8
891476,WORCESTER AVENUE,2024-01-28T07:10:00.000+00:00,feeder,01,L1 Active Power,kW,7.6
891476,WORCESTER AVENUE,2024-01-28T07:10:00.000+00:00,feeder,01,N Current (RMS),A,18.9
891476,WORCESTER AVENUE,2024-01-28T07:10:00.000+00:00,feeder,01,L3 Current (RMS),A,28.2
891476,WORCESTER AVENUE,2024-01-28T07:10:00.000+00:00,feeder,01,L2 Current (RMS),A,33.8
891476,WORCESTER AVENUE,2024-01-28T07:10:00.000+00:00,feeder,01,L1 Current (RMS),A,33.7
891476,WORCESTER AVENUE,2024-01-28T07:10:00.000+00:00,transformer,,Temperature,C,21.3
891476,WORCESTER AVENUE,2024-01-28T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.1
891476,WORCESTER AVENUE,2024-01-28T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.76
891476,WORCESTER AVENUE,2024-01-28T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.45
891476,WORCESTER AVENUE,2024-01-28T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.65
891476,WORCESTER AVENUE,2024-01-28T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.02
891476,WORCESTER AVENUE,2024-01-28T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.16
891476,WORCESTER AVENUE,2024-01-28T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.22
891476,WORCESTER AVENUE,2024-01-28T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.25
891476,WORCESTER AVENUE,2024-01-28T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.93
891476,WORCESTER AVENUE,2024-01-28T07:10:00.000+00:00,busbar,,L3 Active Power,kW,21.18
891476,WORCESTER AVENUE,2024-01-28T07:10:00.000+00:00,busbar,,L2 Active Power,kW,29.9
891476,WORCESTER AVENUE,2024-01-28T07:10:00.000+00:00,busbar,,L1 Active Power,kW,30.66
891476,WORCESTER AVENUE,2024-01-28T07:10:00.000+00:00,busbar,,N Current (RMS),A,69.9
891476,WORCESTER AVENUE,2024-01-28T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,94.7
891476,WORCESTER AVENUE,2024-01-28T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,129.8
891476,WORCESTER AVENUE,2024-01-28T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,132.8
891476,WORCESTER AVENUE,2024-01-28T07:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.33
891476,WORCESTER AVENUE,2024-01-28T07:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.2
891476,WORCESTER AVENUE,2024-01-28T07:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.93
891476,WORCESTER AVENUE,2024-01-28T07:00:00.000+00:00,feeder,04,L3 Active Power,kW,4.88
891476,WORCESTER AVENUE,2024-01-28T07:00:00.000+00:00,feeder,04,L2 Active Power,kW,3.19
891476,WORCESTER AVENUE,2024-01-28T07:00:00.000+00:00,feeder,04,L1 Active Power,kW,8.72
891476,WORCESTER AVENUE,2024-01-28T07:00:00.000+00:00,feeder,04,N Current (RMS),A,22.6
891476,WORCESTER AVENUE,2024-01-28T07:00:00.000+00:00,feeder,04,L3 Current (RMS),A,22.5
891476,WORCESTER AVENUE,2024-01-28T07:00:00.000+00:00,feeder,04,L2 Current (RMS),A,15.9
891476,WORCESTER AVENUE,2024-01-28T07:00:00.000+00:00,feeder,04,L1 Current (RMS),A,37.1
891476,WORCESTER AVENUE,2024-01-28T07:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.29
891476,WORCESTER AVENUE,2024-01-28T07:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.06
891476,WORCESTER AVENUE,2024-01-28T07:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.05
891476,WORCESTER AVENUE,2024-01-28T07:00:00.000+00:00,feeder,03,L3 Active Power,kW,3.71
891476,WORCESTER AVENUE,2024-01-28T07:00:00.000+00:00,feeder,03,L2 Active Power,kW,13.15
891476,WORCESTER AVENUE,2024-01-28T07:00:00.000+00:00,feeder,03,L1 Active Power,kW,7.34
891476,WORCESTER AVENUE,2024-01-28T07:00:00.000+00:00,feeder,03,N Current (RMS),A,40.9
891476,WORCESTER AVENUE,2024-01-28T07:00:00.000+00:00,feeder,03,L3 Current (RMS),A,17.1
891476,WORCESTER AVENUE,2024-01-28T07:00:00.000+00:00,feeder,03,L2 Current (RMS),A,59.6
891476,WORCESTER AVENUE,2024-01-28T07:00:00.000+00:00,feeder,03,L1 Current (RMS),A,35.0
891476,WORCESTER AVENUE,2024-01-28T07:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.07
891476,WORCESTER AVENUE,2024-01-28T07:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.98
891476,WORCESTER AVENUE,2024-01-28T07:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.14
891476,WORCESTER AVENUE,2024-01-28T07:00:00.000+00:00,feeder,02,L3 Active Power,kW,4.11
891476,WORCESTER AVENUE,2024-01-28T07:00:00.000+00:00,feeder,02,L2 Active Power,kW,7.55
891476,WORCESTER AVENUE,2024-01-28T07:00:00.000+00:00,feeder,02,L1 Active Power,kW,3.11
891476,WORCESTER AVENUE,2024-01-28T07:00:00.000+00:00,feeder,02,N Current (RMS),A,21.0
891476,WORCESTER AVENUE,2024-01-28T07:00:00.000+00:00,feeder,02,L3 Current (RMS),A,19.1
891476,WORCESTER AVENUE,2024-01-28T07:00:00.000+00:00,feeder,02,L2 Current (RMS),A,33.7
891476,WORCESTER AVENUE,2024-01-28T07:00:00.000+00:00,feeder,02,L1 Current (RMS),A,15.6
891476,WORCESTER AVENUE,2024-01-28T07:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.21
891476,WORCESTER AVENUE,2024-01-28T07:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.25
891476,WORCESTER AVENUE,2024-01-28T07:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.04
891476,WORCESTER AVENUE,2024-01-28T07:00:00.000+00:00,feeder,01,L3 Active Power,kW,5.0
891476,WORCESTER AVENUE,2024-01-28T07:00:00.000+00:00,feeder,01,L2 Active Power,kW,10.94
891476,WORCESTER AVENUE,2024-01-28T07:00:00.000+00:00,feeder,01,L1 Active Power,kW,6.27
891476,WORCESTER AVENUE,2024-01-28T07:00:00.000+00:00,feeder,01,N Current (RMS),A,28.8
891476,WORCESTER AVENUE,2024-01-28T07:00:00.000+00:00,feeder,01,L3 Current (RMS),A,22.5
891476,WORCESTER AVENUE,2024-01-28T07:00:00.000+00:00,feeder,01,L2 Current (RMS),A,47.6
891476,WORCESTER AVENUE,2024-01-28T07:00:00.000+00:00,feeder,01,L1 Current (RMS),A,27.8
891476,WORCESTER AVENUE,2024-01-28T07:00:00.000+00:00,transformer,,Temperature,C,21.3
891476,WORCESTER AVENUE,2024-01-28T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.19
891476,WORCESTER AVENUE,2024-01-28T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.4
891476,WORCESTER AVENUE,2024-01-28T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.5
891476,WORCESTER AVENUE,2024-01-28T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.11
891476,WORCESTER AVENUE,2024-01-28T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.08
891476,WORCESTER AVENUE,2024-01-28T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.95
891476,WORCESTER AVENUE,2024-01-28T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.91
891476,WORCESTER AVENUE,2024-01-28T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.48
891476,WORCESTER AVENUE,2024-01-28T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.17
891476,WORCESTER AVENUE,2024-01-28T07:00:00.000+00:00,busbar,,L3 Active Power,kW,17.7
891476,WORCESTER AVENUE,2024-01-28T07:00:00.000+00:00,busbar,,L2 Active Power,kW,34.83
891476,WORCESTER AVENUE,2024-01-28T07:00:00.000+00:00,busbar,,L1 Active Power,kW,25.43
891476,WORCESTER AVENUE,2024-01-28T07:00:00.000+00:00,busbar,,N Current (RMS),A,82.2
891476,WORCESTER AVENUE,2024-01-28T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,80.5
891476,WORCESTER AVENUE,2024-01-28T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,150.4
891476,WORCESTER AVENUE,2024-01-28T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,111.8
891476,WORCESTER AVENUE,2024-01-28T06:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.03
891476,WORCESTER AVENUE,2024-01-28T06:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.27
891476,WORCESTER AVENUE,2024-01-28T06:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.02
891476,WORCESTER AVENUE,2024-01-28T06:50:00.000+00:00,feeder,04,L3 Active Power,kW,6.19
891476,WORCESTER AVENUE,2024-01-28T06:50:00.000+00:00,feeder,04,L2 Active Power,kW,2.77
891476,WORCESTER AVENUE,2024-01-28T06:50:00.000+00:00,feeder,04,L1 Active Power,kW,8.37
891476,WORCESTER AVENUE,2024-01-28T06:50:00.000+00:00,feeder,04,N Current (RMS),A,24.2
891476,WORCESTER AVENUE,2024-01-28T06:50:00.000+00:00,feeder,04,L3 Current (RMS),A,27.4
891476,WORCESTER AVENUE,2024-01-28T06:50:00.000+00:00,feeder,04,L2 Current (RMS),A,13.8
891476,WORCESTER AVENUE,2024-01-28T06:50:00.000+00:00,feeder,04,L1 Current (RMS),A,36.0
891476,WORCESTER AVENUE,2024-01-28T06:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.41
891476,WORCESTER AVENUE,2024-01-28T06:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.96
891476,WORCESTER AVENUE,2024-01-28T06:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.32
891476,WORCESTER AVENUE,2024-01-28T06:50:00.000+00:00,feeder,03,L3 Active Power,kW,3.09
891476,WORCESTER AVENUE,2024-01-28T06:50:00.000+00:00,feeder,03,L2 Active Power,kW,9.22
891476,WORCESTER AVENUE,2024-01-28T06:50:00.000+00:00,feeder,03,L1 Active Power,kW,7.13
891476,WORCESTER AVENUE,2024-01-28T06:50:00.000+00:00,feeder,03,N Current (RMS),A,23.2
891476,WORCESTER AVENUE,2024-01-28T06:50:00.000+00:00,feeder,03,L3 Current (RMS),A,15.5
891476,WORCESTER AVENUE,2024-01-28T06:50:00.000+00:00,feeder,03,L2 Current (RMS),A,39.6
891476,WORCESTER AVENUE,2024-01-28T06:50:00.000+00:00,feeder,03,L1 Current (RMS),A,32.7
891476,WORCESTER AVENUE,2024-01-28T06:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.51
891476,WORCESTER AVENUE,2024-01-28T06:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.25
891476,WORCESTER AVENUE,2024-01-28T06:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.88
891476,WORCESTER AVENUE,2024-01-28T06:50:00.000+00:00,feeder,02,L3 Active Power,kW,4.3
891476,WORCESTER AVENUE,2024-01-28T06:50:00.000+00:00,feeder,02,L2 Active Power,kW,6.11
891476,WORCESTER AVENUE,2024-01-28T06:50:00.000+00:00,feeder,02,L1 Active Power,kW,2.56
891476,WORCESTER AVENUE,2024-01-28T06:50:00.000+00:00,feeder,02,N Current (RMS),A,18.0
891476,WORCESTER AVENUE,2024-01-28T06:50:00.000+00:00,feeder,02,L3 Current (RMS),A,20.4
891476,WORCESTER AVENUE,2024-01-28T06:50:00.000+00:00,feeder,02,L2 Current (RMS),A,27.8
891476,WORCESTER AVENUE,2024-01-28T06:50:00.000+00:00,feeder,02,L1 Current (RMS),A,12.2
891476,WORCESTER AVENUE,2024-01-28T06:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.15
891476,WORCESTER AVENUE,2024-01-28T06:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.64
891476,WORCESTER AVENUE,2024-01-28T06:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.17
891476,WORCESTER AVENUE,2024-01-28T06:50:00.000+00:00,feeder,01,L3 Active Power,kW,5.56
891476,WORCESTER AVENUE,2024-01-28T06:50:00.000+00:00,feeder,01,L2 Active Power,kW,6.91
891476,WORCESTER AVENUE,2024-01-28T06:50:00.000+00:00,feeder,01,L1 Active Power,kW,6.11
891476,WORCESTER AVENUE,2024-01-28T06:50:00.000+00:00,feeder,01,N Current (RMS),A,18.0
891476,WORCESTER AVENUE,2024-01-28T06:50:00.000+00:00,feeder,01,L3 Current (RMS),A,24.6
891476,WORCESTER AVENUE,2024-01-28T06:50:00.000+00:00,feeder,01,L2 Current (RMS),A,30.8
891476,WORCESTER AVENUE,2024-01-28T06:50:00.000+00:00,feeder,01,L1 Current (RMS),A,27.4
891476,WORCESTER AVENUE,2024-01-28T06:50:00.000+00:00,transformer,,Temperature,C,21.4
891476,WORCESTER AVENUE,2024-01-28T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.22
891476,WORCESTER AVENUE,2024-01-28T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.81
891476,WORCESTER AVENUE,2024-01-28T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.56
891476,WORCESTER AVENUE,2024-01-28T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.05
891476,WORCESTER AVENUE,2024-01-28T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.14
891476,WORCESTER AVENUE,2024-01-28T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.45
891476,WORCESTER AVENUE,2024-01-28T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.09
891476,WORCESTER AVENUE,2024-01-28T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.13
891476,WORCESTER AVENUE,2024-01-28T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.4
891476,WORCESTER AVENUE,2024-01-28T06:50:00.000+00:00,busbar,,L3 Active Power,kW,19.14
891476,WORCESTER AVENUE,2024-01-28T06:50:00.000+00:00,busbar,,L2 Active Power,kW,25.01
891476,WORCESTER AVENUE,2024-01-28T06:50:00.000+00:00,busbar,,L1 Active Power,kW,24.17
891476,WORCESTER AVENUE,2024-01-28T06:50:00.000+00:00,busbar,,N Current (RMS),A,58.7
891476,WORCESTER AVENUE,2024-01-28T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,85.7
891476,WORCESTER AVENUE,2024-01-28T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,109.9
891476,WORCESTER AVENUE,2024-01-28T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,105.4
891476,WORCESTER AVENUE,2024-01-28T06:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.48
891476,WORCESTER AVENUE,2024-01-28T06:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.26
891476,WORCESTER AVENUE,2024-01-28T06:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.96
891476,WORCESTER AVENUE,2024-01-28T06:40:00.000+00:00,feeder,04,L3 Active Power,kW,9.5
891476,WORCESTER AVENUE,2024-01-28T06:40:00.000+00:00,feeder,04,L2 Active Power,kW,2.26
891476,WORCESTER AVENUE,2024-01-28T06:40:00.000+00:00,feeder,04,L1 Active Power,kW,7.84
891476,WORCESTER AVENUE,2024-01-28T06:40:00.000+00:00,feeder,04,N Current (RMS),A,27.1
891476,WORCESTER AVENUE,2024-01-28T06:40:00.000+00:00,feeder,04,L3 Current (RMS),A,40.5
891476,WORCESTER AVENUE,2024-01-28T06:40:00.000+00:00,feeder,04,L2 Current (RMS),A,11.6
891476,WORCESTER AVENUE,2024-01-28T06:40:00.000+00:00,feeder,04,L1 Current (RMS),A,33.3
891476,WORCESTER AVENUE,2024-01-28T06:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.57
891476,WORCESTER AVENUE,2024-01-28T06:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.57
891476,WORCESTER AVENUE,2024-01-28T06:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.03
891476,WORCESTER AVENUE,2024-01-28T06:40:00.000+00:00,feeder,03,L3 Active Power,kW,2.29
891476,WORCESTER AVENUE,2024-01-28T06:40:00.000+00:00,feeder,03,L2 Active Power,kW,8.33
891476,WORCESTER AVENUE,2024-01-28T06:40:00.000+00:00,feeder,03,L1 Active Power,kW,6.01
891476,WORCESTER AVENUE,2024-01-28T06:40:00.000+00:00,feeder,03,N Current (RMS),A,24.7
891476,WORCESTER AVENUE,2024-01-28T06:40:00.000+00:00,feeder,03,L3 Current (RMS),A,12.4
891476,WORCESTER AVENUE,2024-01-28T06:40:00.000+00:00,feeder,03,L2 Current (RMS),A,36.3
891476,WORCESTER AVENUE,2024-01-28T06:40:00.000+00:00,feeder,03,L1 Current (RMS),A,27.3
891476,WORCESTER AVENUE,2024-01-28T06:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.39
891476,WORCESTER AVENUE,2024-01-28T06:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.24
891476,WORCESTER AVENUE,2024-01-28T06:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.88
891476,WORCESTER AVENUE,2024-01-28T06:40:00.000+00:00,feeder,02,L3 Active Power,kW,4.48
891476,WORCESTER AVENUE,2024-01-28T06:40:00.000+00:00,feeder,02,L2 Active Power,kW,6.21
891476,WORCESTER AVENUE,2024-01-28T06:40:00.000+00:00,feeder,02,L1 Active Power,kW,3.51
891476,WORCESTER AVENUE,2024-01-28T06:40:00.000+00:00,feeder,02,N Current (RMS),A,16.0
891476,WORCESTER AVENUE,2024-01-28T06:40:00.000+00:00,feeder,02,L3 Current (RMS),A,20.6
891476,WORCESTER AVENUE,2024-01-28T06:40:00.000+00:00,feeder,02,L2 Current (RMS),A,28.1
891476,WORCESTER AVENUE,2024-01-28T06:40:00.000+00:00,feeder,02,L1 Current (RMS),A,15.7
891476,WORCESTER AVENUE,2024-01-28T06:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.18
891476,WORCESTER AVENUE,2024-01-28T06:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.85
891476,WORCESTER AVENUE,2024-01-28T06:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.37
891476,WORCESTER AVENUE,2024-01-28T06:40:00.000+00:00,feeder,01,L3 Active Power,kW,5.96
891476,WORCESTER AVENUE,2024-01-28T06:40:00.000+00:00,feeder,01,L2 Active Power,kW,7.47
891476,WORCESTER AVENUE,2024-01-28T06:40:00.000+00:00,feeder,01,L1 Active Power,kW,5.04
891476,WORCESTER AVENUE,2024-01-28T06:40:00.000+00:00,feeder,01,N Current (RMS),A,19.3
891476,WORCESTER AVENUE,2024-01-28T06:40:00.000+00:00,feeder,01,L3 Current (RMS),A,26.4
891476,WORCESTER AVENUE,2024-01-28T06:40:00.000+00:00,feeder,01,L2 Current (RMS),A,33.3
891476,WORCESTER AVENUE,2024-01-28T06:40:00.000+00:00,feeder,01,L1 Current (RMS),A,22.8
891476,WORCESTER AVENUE,2024-01-28T06:40:00.000+00:00,transformer,,Temperature,C,21.4
891476,WORCESTER AVENUE,2024-01-28T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.24
891476,WORCESTER AVENUE,2024-01-28T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.33
891476,WORCESTER AVENUE,2024-01-28T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.58
891476,WORCESTER AVENUE,2024-01-28T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.66
891476,WORCESTER AVENUE,2024-01-28T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.13
891476,WORCESTER AVENUE,2024-01-28T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.1
891476,WORCESTER AVENUE,2024-01-28T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.62
891476,WORCESTER AVENUE,2024-01-28T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.92
891476,WORCESTER AVENUE,2024-01-28T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.24
891476,WORCESTER AVENUE,2024-01-28T06:40:00.000+00:00,busbar,,L3 Active Power,kW,22.22
891476,WORCESTER AVENUE,2024-01-28T06:40:00.000+00:00,busbar,,L2 Active Power,kW,24.27
891476,WORCESTER AVENUE,2024-01-28T06:40:00.000+00:00,busbar,,L1 Active Power,kW,22.41
891476,WORCESTER AVENUE,2024-01-28T06:40:00.000+00:00,busbar,,N Current (RMS),A,52.6
891476,WORCESTER AVENUE,2024-01-28T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,97.5
891476,WORCESTER AVENUE,2024-01-28T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,107.5
891476,WORCESTER AVENUE,2024-01-28T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,97.5
891476,WORCESTER AVENUE,2024-01-28T06:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.35
891476,WORCESTER AVENUE,2024-01-28T06:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.42
891476,WORCESTER AVENUE,2024-01-28T06:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.16
891476,WORCESTER AVENUE,2024-01-28T06:30:00.000+00:00,feeder,04,L3 Active Power,kW,9.11
891476,WORCESTER AVENUE,2024-01-28T06:30:00.000+00:00,feeder,04,L2 Active Power,kW,1.8
891476,WORCESTER AVENUE,2024-01-28T06:30:00.000+00:00,feeder,04,L1 Active Power,kW,8.99
891476,WORCESTER AVENUE,2024-01-28T06:30:00.000+00:00,feeder,04,N Current (RMS),A,29.5
891476,WORCESTER AVENUE,2024-01-28T06:30:00.000+00:00,feeder,04,L3 Current (RMS),A,38.6
891476,WORCESTER AVENUE,2024-01-28T06:30:00.000+00:00,feeder,04,L2 Current (RMS),A,10.1
891476,WORCESTER AVENUE,2024-01-28T06:30:00.000+00:00,feeder,04,L1 Current (RMS),A,37.6
891476,WORCESTER AVENUE,2024-01-28T06:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.39
891476,WORCESTER AVENUE,2024-01-28T06:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.31
891476,WORCESTER AVENUE,2024-01-28T06:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.69
891476,WORCESTER AVENUE,2024-01-28T06:30:00.000+00:00,feeder,03,L3 Active Power,kW,3.41
891476,WORCESTER AVENUE,2024-01-28T06:30:00.000+00:00,feeder,03,L2 Active Power,kW,8.0
891476,WORCESTER AVENUE,2024-01-28T06:30:00.000+00:00,feeder,03,L1 Active Power,kW,6.96
891476,WORCESTER AVENUE,2024-01-28T06:30:00.000+00:00,feeder,03,N Current (RMS),A,22.0
891476,WORCESTER AVENUE,2024-01-28T06:30:00.000+00:00,feeder,03,L3 Current (RMS),A,15.9
891476,WORCESTER AVENUE,2024-01-28T06:30:00.000+00:00,feeder,03,L2 Current (RMS),A,34.5
891476,WORCESTER AVENUE,2024-01-28T06:30:00.000+00:00,feeder,03,L1 Current (RMS),A,30.7
891476,WORCESTER AVENUE,2024-01-28T06:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.17
891476,WORCESTER AVENUE,2024-01-28T06:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.23
891476,WORCESTER AVENUE,2024-01-28T06:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.91
891476,WORCESTER AVENUE,2024-01-28T06:30:00.000+00:00,feeder,02,L3 Active Power,kW,4.45
891476,WORCESTER AVENUE,2024-01-28T06:30:00.000+00:00,feeder,02,L2 Active Power,kW,6.7
891476,WORCESTER AVENUE,2024-01-28T06:30:00.000+00:00,feeder,02,L1 Active Power,kW,3.5
891476,WORCESTER AVENUE,2024-01-28T06:30:00.000+00:00,feeder,02,N Current (RMS),A,17.2
891476,WORCESTER AVENUE,2024-01-28T06:30:00.000+00:00,feeder,02,L3 Current (RMS),A,20.3
891476,WORCESTER AVENUE,2024-01-28T06:30:00.000+00:00,feeder,02,L2 Current (RMS),A,30.3
891476,WORCESTER AVENUE,2024-01-28T06:30:00.000+00:00,feeder,02,L1 Current (RMS),A,15.7
891476,WORCESTER AVENUE,2024-01-28T06:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.58
891476,WORCESTER AVENUE,2024-01-28T06:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
891476,WORCESTER AVENUE,2024-01-28T06:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.26
891476,WORCESTER AVENUE,2024-01-28T06:30:00.000+00:00,feeder,01,L3 Active Power,kW,4.76
891476,WORCESTER AVENUE,2024-01-28T06:30:00.000+00:00,feeder,01,L2 Active Power,kW,8.14
891476,WORCESTER AVENUE,2024-01-28T06:30:00.000+00:00,feeder,01,L1 Active Power,kW,5.58
891476,WORCESTER AVENUE,2024-01-28T06:30:00.000+00:00,feeder,01,N Current (RMS),A,21.2
891476,WORCESTER AVENUE,2024-01-28T06:30:00.000+00:00,feeder,01,L3 Current (RMS),A,21.8
891476,WORCESTER AVENUE,2024-01-28T06:30:00.000+00:00,feeder,01,L2 Current (RMS),A,35.3
891476,WORCESTER AVENUE,2024-01-28T06:30:00.000+00:00,feeder,01,L1 Current (RMS),A,24.9
891476,WORCESTER AVENUE,2024-01-28T06:30:00.000+00:00,transformer,,Temperature,C,21.5
891476,WORCESTER AVENUE,2024-01-28T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.22
891476,WORCESTER AVENUE,2024-01-28T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.7
891476,WORCESTER AVENUE,2024-01-28T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.53
891476,WORCESTER AVENUE,2024-01-28T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.09
891476,WORCESTER AVENUE,2024-01-28T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.13
891476,WORCESTER AVENUE,2024-01-28T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.54
891476,WORCESTER AVENUE,2024-01-28T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.5
891476,WORCESTER AVENUE,2024-01-28T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.96
891476,WORCESTER AVENUE,2024-01-28T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.02
891476,WORCESTER AVENUE,2024-01-28T06:30:00.000+00:00,busbar,,L3 Active Power,kW,21.73
891476,WORCESTER AVENUE,2024-01-28T06:30:00.000+00:00,busbar,,L2 Active Power,kW,24.63
891476,WORCESTER AVENUE,2024-01-28T06:30:00.000+00:00,busbar,,L1 Active Power,kW,25.03
891476,WORCESTER AVENUE,2024-01-28T06:30:00.000+00:00,busbar,,N Current (RMS),A,53.8
891476,WORCESTER AVENUE,2024-01-28T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,95.2
891476,WORCESTER AVENUE,2024-01-28T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,107.8
891476,WORCESTER AVENUE,2024-01-28T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,107.6
891476,WORCESTER AVENUE,2024-01-28T06:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.03
891476,WORCESTER AVENUE,2024-01-28T06:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.41
891476,WORCESTER AVENUE,2024-01-28T06:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.99
891476,WORCESTER AVENUE,2024-01-28T06:20:00.000+00:00,feeder,04,L3 Active Power,kW,8.49
891476,WORCESTER AVENUE,2024-01-28T06:20:00.000+00:00,feeder,04,L2 Active Power,kW,1.85
891476,WORCESTER AVENUE,2024-01-28T06:20:00.000+00:00,feeder,04,L1 Active Power,kW,6.8
891476,WORCESTER AVENUE,2024-01-28T06:20:00.000+00:00,feeder,04,N Current (RMS),A,25.7
891476,WORCESTER AVENUE,2024-01-28T06:20:00.000+00:00,feeder,04,L3 Current (RMS),A,36.3
891476,WORCESTER AVENUE,2024-01-28T06:20:00.000+00:00,feeder,04,L2 Current (RMS),A,10.3
891476,WORCESTER AVENUE,2024-01-28T06:20:00.000+00:00,feeder,04,L1 Current (RMS),A,28.9
891476,WORCESTER AVENUE,2024-01-28T06:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.43
891476,WORCESTER AVENUE,2024-01-28T06:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.09
891476,WORCESTER AVENUE,2024-01-28T06:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.12
891476,WORCESTER AVENUE,2024-01-28T06:20:00.000+00:00,feeder,03,L3 Active Power,kW,3.62
891476,WORCESTER AVENUE,2024-01-28T06:20:00.000+00:00,feeder,03,L2 Active Power,kW,10.54
891476,WORCESTER AVENUE,2024-01-28T06:20:00.000+00:00,feeder,03,L1 Active Power,kW,6.15
891476,WORCESTER AVENUE,2024-01-28T06:20:00.000+00:00,feeder,03,N Current (RMS),A,25.0
891476,WORCESTER AVENUE,2024-01-28T06:20:00.000+00:00,feeder,03,L3 Current (RMS),A,16.6
891476,WORCESTER AVENUE,2024-01-28T06:20:00.000+00:00,feeder,03,L2 Current (RMS),A,44.5
891476,WORCESTER AVENUE,2024-01-28T06:20:00.000+00:00,feeder,03,L1 Current (RMS),A,28.0
891476,WORCESTER AVENUE,2024-01-28T06:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.07
891476,WORCESTER AVENUE,2024-01-28T06:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.03
891476,WORCESTER AVENUE,2024-01-28T06:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.75
891476,WORCESTER AVENUE,2024-01-28T06:20:00.000+00:00,feeder,02,L3 Active Power,kW,4.97
891476,WORCESTER AVENUE,2024-01-28T06:20:00.000+00:00,feeder,02,L2 Active Power,kW,6.0
891476,WORCESTER AVENUE,2024-01-28T06:20:00.000+00:00,feeder,02,L1 Active Power,kW,3.35
891476,WORCESTER AVENUE,2024-01-28T06:20:00.000+00:00,feeder,02,N Current (RMS),A,15.1
891476,WORCESTER AVENUE,2024-01-28T06:20:00.000+00:00,feeder,02,L3 Current (RMS),A,22.8
891476,WORCESTER AVENUE,2024-01-28T06:20:00.000+00:00,feeder,02,L2 Current (RMS),A,27.1
891476,WORCESTER AVENUE,2024-01-28T06:20:00.000+00:00,feeder,02,L1 Current (RMS),A,15.7
891476,WORCESTER AVENUE,2024-01-28T06:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.6
891476,WORCESTER AVENUE,2024-01-28T06:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.29
891476,WORCESTER AVENUE,2024-01-28T06:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.23
891476,WORCESTER AVENUE,2024-01-28T06:20:00.000+00:00,feeder,01,L3 Active Power,kW,4.76
891476,WORCESTER AVENUE,2024-01-28T06:20:00.000+00:00,feeder,01,L2 Active Power,kW,6.68
891476,WORCESTER AVENUE,2024-01-28T06:20:00.000+00:00,feeder,01,L1 Active Power,kW,5.9
891476,WORCESTER AVENUE,2024-01-28T06:20:00.000+00:00,feeder,01,N Current (RMS),A,17.1
891476,WORCESTER AVENUE,2024-01-28T06:20:00.000+00:00,feeder,01,L3 Current (RMS),A,21.8
891476,WORCESTER AVENUE,2024-01-28T06:20:00.000+00:00,feeder,01,L2 Current (RMS),A,29.5
891476,WORCESTER AVENUE,2024-01-28T06:20:00.000+00:00,feeder,01,L1 Current (RMS),A,26.2
891476,WORCESTER AVENUE,2024-01-28T06:20:00.000+00:00,transformer,,Temperature,C,21.5
891476,WORCESTER AVENUE,2024-01-28T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.21
891476,WORCESTER AVENUE,2024-01-28T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.09
891476,WORCESTER AVENUE,2024-01-28T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.51
891476,WORCESTER AVENUE,2024-01-28T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.52
891476,WORCESTER AVENUE,2024-01-28T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.12
891476,WORCESTER AVENUE,2024-01-28T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.0
891476,WORCESTER AVENUE,2024-01-28T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.13
891476,WORCESTER AVENUE,2024-01-28T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.82
891476,WORCESTER AVENUE,2024-01-28T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.09
891476,WORCESTER AVENUE,2024-01-28T06:20:00.000+00:00,busbar,,L3 Active Power,kW,21.84
891476,WORCESTER AVENUE,2024-01-28T06:20:00.000+00:00,busbar,,L2 Active Power,kW,25.08
891476,WORCESTER AVENUE,2024-01-28T06:20:00.000+00:00,busbar,,L1 Active Power,kW,22.2
891476,WORCESTER AVENUE,2024-01-28T06:20:00.000+00:00,busbar,,N Current (RMS),A,50.3
891476,WORCESTER AVENUE,2024-01-28T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,95.5
891476,WORCESTER AVENUE,2024-01-28T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,109.3
891476,WORCESTER AVENUE,2024-01-28T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,96.8
891476,WORCESTER AVENUE,2024-01-28T06:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.14
891476,WORCESTER AVENUE,2024-01-28T06:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.35
891476,WORCESTER AVENUE,2024-01-28T06:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.92
891476,WORCESTER AVENUE,2024-01-28T06:10:00.000+00:00,feeder,04,L3 Active Power,kW,6.96
891476,WORCESTER AVENUE,2024-01-28T06:10:00.000+00:00,feeder,04,L2 Active Power,kW,1.86
891476,WORCESTER AVENUE,2024-01-28T06:10:00.000+00:00,feeder,04,L1 Active Power,kW,7.0
891476,WORCESTER AVENUE,2024-01-28T06:10:00.000+00:00,feeder,04,N Current (RMS),A,22.6
891476,WORCESTER AVENUE,2024-01-28T06:10:00.000+00:00,feeder,04,L3 Current (RMS),A,30.7
891476,WORCESTER AVENUE,2024-01-28T06:10:00.000+00:00,feeder,04,L2 Current (RMS),A,10.2
891476,WORCESTER AVENUE,2024-01-28T06:10:00.000+00:00,feeder,04,L1 Current (RMS),A,29.9
891476,WORCESTER AVENUE,2024-01-28T06:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.6
891476,WORCESTER AVENUE,2024-01-28T06:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.88
891476,WORCESTER AVENUE,2024-01-28T06:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.26
891476,WORCESTER AVENUE,2024-01-28T06:10:00.000+00:00,feeder,03,L3 Active Power,kW,4.12
891476,WORCESTER AVENUE,2024-01-28T06:10:00.000+00:00,feeder,03,L2 Active Power,kW,12.24
891476,WORCESTER AVENUE,2024-01-28T06:10:00.000+00:00,feeder,03,L1 Active Power,kW,6.49
891476,WORCESTER AVENUE,2024-01-28T06:10:00.000+00:00,feeder,03,N Current (RMS),A,29.4
891476,WORCESTER AVENUE,2024-01-28T06:10:00.000+00:00,feeder,03,L3 Current (RMS),A,19.3
891476,WORCESTER AVENUE,2024-01-28T06:10:00.000+00:00,feeder,03,L2 Current (RMS),A,51.7
891476,WORCESTER AVENUE,2024-01-28T06:10:00.000+00:00,feeder,03,L1 Current (RMS),A,29.8
891476,WORCESTER AVENUE,2024-01-28T06:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.05
891476,WORCESTER AVENUE,2024-01-28T06:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.78
891476,WORCESTER AVENUE,2024-01-28T06:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.91
891476,WORCESTER AVENUE,2024-01-28T06:10:00.000+00:00,feeder,02,L3 Active Power,kW,3.94
891476,WORCESTER AVENUE,2024-01-28T06:10:00.000+00:00,feeder,02,L2 Active Power,kW,8.15
891476,WORCESTER AVENUE,2024-01-28T06:10:00.000+00:00,feeder,02,L1 Active Power,kW,4.49
891476,WORCESTER AVENUE,2024-01-28T06:10:00.000+00:00,feeder,02,N Current (RMS),A,21.4
891476,WORCESTER AVENUE,2024-01-28T06:10:00.000+00:00,feeder,02,L3 Current (RMS),A,18.3
