Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
891476,WORCESTER AVENUE,2024-01-28T06:10:00.000+00:00,feeder,02,L2 Current (RMS),A,36.2
891476,WORCESTER AVENUE,2024-01-28T06:10:00.000+00:00,feeder,02,L1 Current (RMS),A,19.7
891476,WORCESTER AVENUE,2024-01-28T06:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.54
891476,WORCESTER AVENUE,2024-01-28T06:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.22
891476,WORCESTER AVENUE,2024-01-28T06:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.94
891476,WORCESTER AVENUE,2024-01-28T06:10:00.000+00:00,feeder,01,L3 Active Power,kW,5.03
891476,WORCESTER AVENUE,2024-01-28T06:10:00.000+00:00,feeder,01,L2 Active Power,kW,6.92
891476,WORCESTER AVENUE,2024-01-28T06:10:00.000+00:00,feeder,01,L1 Active Power,kW,6.54
891476,WORCESTER AVENUE,2024-01-28T06:10:00.000+00:00,feeder,01,N Current (RMS),A,18.0
891476,WORCESTER AVENUE,2024-01-28T06:10:00.000+00:00,feeder,01,L3 Current (RMS),A,22.8
891476,WORCESTER AVENUE,2024-01-28T06:10:00.000+00:00,feeder,01,L2 Current (RMS),A,30.4
891476,WORCESTER AVENUE,2024-01-28T06:10:00.000+00:00,feeder,01,L1 Current (RMS),A,29.1
891476,WORCESTER AVENUE,2024-01-28T06:10:00.000+00:00,transformer,,Temperature,C,21.6
891476,WORCESTER AVENUE,2024-01-28T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.22
891476,WORCESTER AVENUE,2024-01-28T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.78
891476,WORCESTER AVENUE,2024-01-28T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.54
891476,WORCESTER AVENUE,2024-01-28T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.98
891476,WORCESTER AVENUE,2024-01-28T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.1
891476,WORCESTER AVENUE,2024-01-28T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.62
891476,WORCESTER AVENUE,2024-01-28T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.34
891476,WORCESTER AVENUE,2024-01-28T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.23
891476,WORCESTER AVENUE,2024-01-28T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.04
891476,WORCESTER AVENUE,2024-01-28T06:10:00.000+00:00,busbar,,L3 Active Power,kW,20.06
891476,WORCESTER AVENUE,2024-01-28T06:10:00.000+00:00,busbar,,L2 Active Power,kW,29.17
891476,WORCESTER AVENUE,2024-01-28T06:10:00.000+00:00,busbar,,L1 Active Power,kW,24.51
891476,WORCESTER AVENUE,2024-01-28T06:10:00.000+00:00,busbar,,N Current (RMS),A,58.8
891476,WORCESTER AVENUE,2024-01-28T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,89.1
891476,WORCESTER AVENUE,2024-01-28T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,125.6
891476,WORCESTER AVENUE,2024-01-28T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,106.2
891476,WORCESTER AVENUE,2024-01-28T06:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.14
891476,WORCESTER AVENUE,2024-01-28T06:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.48
891476,WORCESTER AVENUE,2024-01-28T06:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.87
891476,WORCESTER AVENUE,2024-01-28T06:00:00.000+00:00,feeder,04,L3 Active Power,kW,8.63
891476,WORCESTER AVENUE,2024-01-28T06:00:00.000+00:00,feeder,04,L2 Active Power,kW,1.83
891476,WORCESTER AVENUE,2024-01-28T06:00:00.000+00:00,feeder,04,L1 Active Power,kW,8.15
891476,WORCESTER AVENUE,2024-01-28T06:00:00.000+00:00,feeder,04,N Current (RMS),A,27.3
891476,WORCESTER AVENUE,2024-01-28T06:00:00.000+00:00,feeder,04,L3 Current (RMS),A,36.8
891476,WORCESTER AVENUE,2024-01-28T06:00:00.000+00:00,feeder,04,L2 Current (RMS),A,10.4
891476,WORCESTER AVENUE,2024-01-28T06:00:00.000+00:00,feeder,04,L1 Current (RMS),A,34.7
891476,WORCESTER AVENUE,2024-01-28T06:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.62
891476,WORCESTER AVENUE,2024-01-28T06:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.28
891476,WORCESTER AVENUE,2024-01-28T06:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.84
891476,WORCESTER AVENUE,2024-01-28T06:00:00.000+00:00,feeder,03,L3 Active Power,kW,2.44
891476,WORCESTER AVENUE,2024-01-28T06:00:00.000+00:00,feeder,03,L2 Active Power,kW,9.96
891476,WORCESTER AVENUE,2024-01-28T06:00:00.000+00:00,feeder,03,L1 Active Power,kW,6.7
891476,WORCESTER AVENUE,2024-01-28T06:00:00.000+00:00,feeder,03,N Current (RMS),A,30.5
891476,WORCESTER AVENUE,2024-01-28T06:00:00.000+00:00,feeder,03,L3 Current (RMS),A,13.0
891476,WORCESTER AVENUE,2024-01-28T06:00:00.000+00:00,feeder,03,L2 Current (RMS),A,43.7
891476,WORCESTER AVENUE,2024-01-28T06:00:00.000+00:00,feeder,03,L1 Current (RMS),A,30.3
891476,WORCESTER AVENUE,2024-01-28T06:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.05
891476,WORCESTER AVENUE,2024-01-28T06:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.75
891476,WORCESTER AVENUE,2024-01-28T06:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.98
891476,WORCESTER AVENUE,2024-01-28T06:00:00.000+00:00,feeder,02,L3 Active Power,kW,3.83
891476,WORCESTER AVENUE,2024-01-28T06:00:00.000+00:00,feeder,02,L2 Active Power,kW,5.86
891476,WORCESTER AVENUE,2024-01-28T06:00:00.000+00:00,feeder,02,L1 Active Power,kW,4.94
891476,WORCESTER AVENUE,2024-01-28T06:00:00.000+00:00,feeder,02,N Current (RMS),A,14.6
891476,WORCESTER AVENUE,2024-01-28T06:00:00.000+00:00,feeder,02,L3 Current (RMS),A,17.8
891476,WORCESTER AVENUE,2024-01-28T06:00:00.000+00:00,feeder,02,L2 Current (RMS),A,26.3
891476,WORCESTER AVENUE,2024-01-28T06:00:00.000+00:00,feeder,02,L1 Current (RMS),A,21.5
891476,WORCESTER AVENUE,2024-01-28T06:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.52
891476,WORCESTER AVENUE,2024-01-28T06:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.29
891476,WORCESTER AVENUE,2024-01-28T06:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.02
891476,WORCESTER AVENUE,2024-01-28T06:00:00.000+00:00,feeder,01,L3 Active Power,kW,5.72
891476,WORCESTER AVENUE,2024-01-28T06:00:00.000+00:00,feeder,01,L2 Active Power,kW,7.25
891476,WORCESTER AVENUE,2024-01-28T06:00:00.000+00:00,feeder,01,L1 Active Power,kW,6.22
891476,WORCESTER AVENUE,2024-01-28T06:00:00.000+00:00,feeder,01,N Current (RMS),A,18.2
891476,WORCESTER AVENUE,2024-01-28T06:00:00.000+00:00,feeder,01,L3 Current (RMS),A,25.9
891476,WORCESTER AVENUE,2024-01-28T06:00:00.000+00:00,feeder,01,L2 Current (RMS),A,32.3
891476,WORCESTER AVENUE,2024-01-28T06:00:00.000+00:00,feeder,01,L1 Current (RMS),A,27.7
891476,WORCESTER AVENUE,2024-01-28T06:00:00.000+00:00,transformer,,Temperature,C,21.6
891476,WORCESTER AVENUE,2024-01-28T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.24
891476,WORCESTER AVENUE,2024-01-28T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.21
891476,WORCESTER AVENUE,2024-01-28T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.53
891476,WORCESTER AVENUE,2024-01-28T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.59
891476,WORCESTER AVENUE,2024-01-28T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.15
891476,WORCESTER AVENUE,2024-01-28T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.03
891476,WORCESTER AVENUE,2024-01-28T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.34
891476,WORCESTER AVENUE,2024-01-28T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.79
891476,WORCESTER AVENUE,2024-01-28T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.71
891476,WORCESTER AVENUE,2024-01-28T06:00:00.000+00:00,busbar,,L3 Active Power,kW,20.62
891476,WORCESTER AVENUE,2024-01-28T06:00:00.000+00:00,busbar,,L2 Active Power,kW,24.9
891476,WORCESTER AVENUE,2024-01-28T06:00:00.000+00:00,busbar,,L1 Active Power,kW,26.02
891476,WORCESTER AVENUE,2024-01-28T06:00:00.000+00:00,busbar,,N Current (RMS),A,57.2
891476,WORCESTER AVENUE,2024-01-28T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,91.4
891476,WORCESTER AVENUE,2024-01-28T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,109.9
891476,WORCESTER AVENUE,2024-01-28T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,112.1
891476,WORCESTER AVENUE,2024-01-28T05:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.01
891476,WORCESTER AVENUE,2024-01-28T05:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.06
891476,WORCESTER AVENUE,2024-01-28T05:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.86
891476,WORCESTER AVENUE,2024-01-28T05:50:00.000+00:00,feeder,04,L3 Active Power,kW,5.76
891476,WORCESTER AVENUE,2024-01-28T05:50:00.000+00:00,feeder,04,L2 Active Power,kW,2.67
891476,WORCESTER AVENUE,2024-01-28T05:50:00.000+00:00,feeder,04,L1 Active Power,kW,5.12
891476,WORCESTER AVENUE,2024-01-28T05:50:00.000+00:00,feeder,04,N Current (RMS),A,16.0
891476,WORCESTER AVENUE,2024-01-28T05:50:00.000+00:00,feeder,04,L3 Current (RMS),A,25.3
891476,WORCESTER AVENUE,2024-01-28T05:50:00.000+00:00,feeder,04,L2 Current (RMS),A,13.5
891476,WORCESTER AVENUE,2024-01-28T05:50:00.000+00:00,feeder,04,L1 Current (RMS),A,22.1
891476,WORCESTER AVENUE,2024-01-28T05:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.79
891476,WORCESTER AVENUE,2024-01-28T05:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.03
891476,WORCESTER AVENUE,2024-01-28T05:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.66
891476,WORCESTER AVENUE,2024-01-28T05:50:00.000+00:00,feeder,03,L3 Active Power,kW,2.29
891476,WORCESTER AVENUE,2024-01-28T05:50:00.000+00:00,feeder,03,L2 Active Power,kW,7.36
891476,WORCESTER AVENUE,2024-01-28T05:50:00.000+00:00,feeder,03,L1 Active Power,kW,6.18
891476,WORCESTER AVENUE,2024-01-28T05:50:00.000+00:00,feeder,03,N Current (RMS),A,21.9
891476,WORCESTER AVENUE,2024-01-28T05:50:00.000+00:00,feeder,03,L3 Current (RMS),A,12.8
891476,WORCESTER AVENUE,2024-01-28T05:50:00.000+00:00,feeder,03,L2 Current (RMS),A,31.7
891476,WORCESTER AVENUE,2024-01-28T05:50:00.000+00:00,feeder,03,L1 Current (RMS),A,27.6
891476,WORCESTER AVENUE,2024-01-28T05:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.94
891476,WORCESTER AVENUE,2024-01-28T05:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.07
891476,WORCESTER AVENUE,2024-01-28T05:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.07
891476,WORCESTER AVENUE,2024-01-28T05:50:00.000+00:00,feeder,02,L3 Active Power,kW,4.07
891476,WORCESTER AVENUE,2024-01-28T05:50:00.000+00:00,feeder,02,L2 Active Power,kW,5.7
891476,WORCESTER AVENUE,2024-01-28T05:50:00.000+00:00,feeder,02,L1 Active Power,kW,2.77
891476,WORCESTER AVENUE,2024-01-28T05:50:00.000+00:00,feeder,02,N Current (RMS),A,14.5
891476,WORCESTER AVENUE,2024-01-28T05:50:00.000+00:00,feeder,02,L3 Current (RMS),A,18.6
891476,WORCESTER AVENUE,2024-01-28T05:50:00.000+00:00,feeder,02,L2 Current (RMS),A,26.0
891476,WORCESTER AVENUE,2024-01-28T05:50:00.000+00:00,feeder,02,L1 Current (RMS),A,13.6
891476,WORCESTER AVENUE,2024-01-28T05:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.47
891476,WORCESTER AVENUE,2024-01-28T05:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.69
891476,WORCESTER AVENUE,2024-01-28T05:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.56
891476,WORCESTER AVENUE,2024-01-28T05:50:00.000+00:00,feeder,01,L3 Active Power,kW,5.26
891476,WORCESTER AVENUE,2024-01-28T05:50:00.000+00:00,feeder,01,L2 Active Power,kW,6.79
891476,WORCESTER AVENUE,2024-01-28T05:50:00.000+00:00,feeder,01,L1 Active Power,kW,7.82
891476,WORCESTER AVENUE,2024-01-28T05:50:00.000+00:00,feeder,01,N Current (RMS),A,17.1
891476,WORCESTER AVENUE,2024-01-28T05:50:00.000+00:00,feeder,01,L3 Current (RMS),A,23.7
891476,WORCESTER AVENUE,2024-01-28T05:50:00.000+00:00,feeder,01,L2 Current (RMS),A,29.5
891476,WORCESTER AVENUE,2024-01-28T05:50:00.000+00:00,feeder,01,L1 Current (RMS),A,33.3
891476,WORCESTER AVENUE,2024-01-28T05:50:00.000+00:00,transformer,,Temperature,C,21.7
891476,WORCESTER AVENUE,2024-01-28T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.2
891476,WORCESTER AVENUE,2024-01-28T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.1
891476,WORCESTER AVENUE,2024-01-28T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.48
891476,WORCESTER AVENUE,2024-01-28T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.46
891476,WORCESTER AVENUE,2024-01-28T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.12
891476,WORCESTER AVENUE,2024-01-28T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.89
891476,WORCESTER AVENUE,2024-01-28T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.2
891476,WORCESTER AVENUE,2024-01-28T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.86
891476,WORCESTER AVENUE,2024-01-28T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.16
891476,WORCESTER AVENUE,2024-01-28T05:50:00.000+00:00,busbar,,L3 Active Power,kW,17.39
891476,WORCESTER AVENUE,2024-01-28T05:50:00.000+00:00,busbar,,L2 Active Power,kW,22.52
891476,WORCESTER AVENUE,2024-01-28T05:50:00.000+00:00,busbar,,L1 Active Power,kW,21.9
891476,WORCESTER AVENUE,2024-01-28T05:50:00.000+00:00,busbar,,N Current (RMS),A,53.6
891476,WORCESTER AVENUE,2024-01-28T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,78.6
891476,WORCESTER AVENUE,2024-01-28T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,98.7
891476,WORCESTER AVENUE,2024-01-28T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,94.7
891476,WORCESTER AVENUE,2024-01-28T05:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.98
891476,WORCESTER AVENUE,2024-01-28T05:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.26
891476,WORCESTER AVENUE,2024-01-28T05:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.91
891476,WORCESTER AVENUE,2024-01-28T05:40:00.000+00:00,feeder,04,L3 Active Power,kW,5.35
891476,WORCESTER AVENUE,2024-01-28T05:40:00.000+00:00,feeder,04,L2 Active Power,kW,1.75
891476,WORCESTER AVENUE,2024-01-28T05:40:00.000+00:00,feeder,04,L1 Active Power,kW,6.21
891476,WORCESTER AVENUE,2024-01-28T05:40:00.000+00:00,feeder,04,N Current (RMS),A,19.6
891476,WORCESTER AVENUE,2024-01-28T05:40:00.000+00:00,feeder,04,L3 Current (RMS),A,23.6
891476,WORCESTER AVENUE,2024-01-28T05:40:00.000+00:00,feeder,04,L2 Current (RMS),A,9.6
891476,WORCESTER AVENUE,2024-01-28T05:40:00.000+00:00,feeder,04,L1 Current (RMS),A,26.9
891476,WORCESTER AVENUE,2024-01-28T05:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.71
891476,WORCESTER AVENUE,2024-01-28T05:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.89
891476,WORCESTER AVENUE,2024-01-28T05:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.39
891476,WORCESTER AVENUE,2024-01-28T05:40:00.000+00:00,feeder,03,L3 Active Power,kW,2.29
891476,WORCESTER AVENUE,2024-01-28T05:40:00.000+00:00,feeder,03,L2 Active Power,kW,10.1
891476,WORCESTER AVENUE,2024-01-28T05:40:00.000+00:00,feeder,03,L1 Active Power,kW,7.04
891476,WORCESTER AVENUE,2024-01-28T05:40:00.000+00:00,feeder,03,N Current (RMS),A,30.4
891476,WORCESTER AVENUE,2024-01-28T05:40:00.000+00:00,feeder,03,L3 Current (RMS),A,12.6
891476,WORCESTER AVENUE,2024-01-28T05:40:00.000+00:00,feeder,03,L2 Current (RMS),A,42.8
891476,WORCESTER AVENUE,2024-01-28T05:40:00.000+00:00,feeder,03,L1 Current (RMS),A,31.2
891476,WORCESTER AVENUE,2024-01-28T05:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.28
891476,WORCESTER AVENUE,2024-01-28T05:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.13
891476,WORCESTER AVENUE,2024-01-28T05:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.23
891476,WORCESTER AVENUE,2024-01-28T05:40:00.000+00:00,feeder,02,L3 Active Power,kW,3.84
891476,WORCESTER AVENUE,2024-01-28T05:40:00.000+00:00,feeder,02,L2 Active Power,kW,5.74
891476,WORCESTER AVENUE,2024-01-28T05:40:00.000+00:00,feeder,02,L1 Active Power,kW,2.76
891476,WORCESTER AVENUE,2024-01-28T05:40:00.000+00:00,feeder,02,N Current (RMS),A,14.8
891476,WORCESTER AVENUE,2024-01-28T05:40:00.000+00:00,feeder,02,L3 Current (RMS),A,17.9
891476,WORCESTER AVENUE,2024-01-28T05:40:00.000+00:00,feeder,02,L2 Current (RMS),A,26.2
891476,WORCESTER AVENUE,2024-01-28T05:40:00.000+00:00,feeder,02,L1 Current (RMS),A,13.5
891476,WORCESTER AVENUE,2024-01-28T05:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.29
891476,WORCESTER AVENUE,2024-01-28T05:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.72
891476,WORCESTER AVENUE,2024-01-28T05:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.2
891476,WORCESTER AVENUE,2024-01-28T05:40:00.000+00:00,feeder,01,L3 Active Power,kW,5.5
891476,WORCESTER AVENUE,2024-01-28T05:40:00.000+00:00,feeder,01,L2 Active Power,kW,6.76
891476,WORCESTER AVENUE,2024-01-28T05:40:00.000+00:00,feeder,01,L1 Active Power,kW,7.37
891476,WORCESTER AVENUE,2024-01-28T05:40:00.000+00:00,feeder,01,N Current (RMS),A,15.3
891476,WORCESTER AVENUE,2024-01-28T05:40:00.000+00:00,feeder,01,L3 Current (RMS),A,24.6
891476,WORCESTER AVENUE,2024-01-28T05:40:00.000+00:00,feeder,01,L2 Current (RMS),A,29.3
891476,WORCESTER AVENUE,2024-01-28T05:40:00.000+00:00,feeder,01,L1 Current (RMS),A,31.7
891476,WORCESTER AVENUE,2024-01-28T05:40:00.000+00:00,transformer,,Temperature,C,21.8
891476,WORCESTER AVENUE,2024-01-28T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.17
891476,WORCESTER AVENUE,2024-01-28T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.34
891476,WORCESTER AVENUE,2024-01-28T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.46
891476,WORCESTER AVENUE,2024-01-28T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.7
891476,WORCESTER AVENUE,2024-01-28T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.12
891476,WORCESTER AVENUE,2024-01-28T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.19
891476,WORCESTER AVENUE,2024-01-28T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.26
891476,WORCESTER AVENUE,2024-01-28T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.01
891476,WORCESTER AVENUE,2024-01-28T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.73
891476,WORCESTER AVENUE,2024-01-28T05:40:00.000+00:00,busbar,,L3 Active Power,kW,16.99
891476,WORCESTER AVENUE,2024-01-28T05:40:00.000+00:00,busbar,,L2 Active Power,kW,24.35
891476,WORCESTER AVENUE,2024-01-28T05:40:00.000+00:00,busbar,,L1 Active Power,kW,23.4
891476,WORCESTER AVENUE,2024-01-28T05:40:00.000+00:00,busbar,,N Current (RMS),A,55.0
891476,WORCESTER AVENUE,2024-01-28T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,76.8
891476,WORCESTER AVENUE,2024-01-28T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,105.7
891476,WORCESTER AVENUE,2024-01-28T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,101.0
891476,WORCESTER AVENUE,2024-01-28T05:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.64
891476,WORCESTER AVENUE,2024-01-28T05:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.19
891476,WORCESTER AVENUE,2024-01-28T05:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.87
891476,WORCESTER AVENUE,2024-01-28T05:30:00.000+00:00,feeder,04,L3 Active Power,kW,4.99
891476,WORCESTER AVENUE,2024-01-28T05:30:00.000+00:00,feeder,04,L2 Active Power,kW,2.09
891476,WORCESTER AVENUE,2024-01-28T05:30:00.000+00:00,feeder,04,L1 Active Power,kW,7.3
891476,WORCESTER AVENUE,2024-01-28T05:30:00.000+00:00,feeder,04,N Current (RMS),A,22.5
891476,WORCESTER AVENUE,2024-01-28T05:30:00.000+00:00,feeder,04,L3 Current (RMS),A,21.6
891476,WORCESTER AVENUE,2024-01-28T05:30:00.000+00:00,feeder,04,L2 Current (RMS),A,10.6
891476,WORCESTER AVENUE,2024-01-28T05:30:00.000+00:00,feeder,04,L1 Current (RMS),A,31.7
891476,WORCESTER AVENUE,2024-01-28T05:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.65
891476,WORCESTER AVENUE,2024-01-28T05:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.85
891476,WORCESTER AVENUE,2024-01-28T05:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.19
891476,WORCESTER AVENUE,2024-01-28T05:30:00.000+00:00,feeder,03,L3 Active Power,kW,2.21
891476,WORCESTER AVENUE,2024-01-28T05:30:00.000+00:00,feeder,03,L2 Active Power,kW,8.71
891476,WORCESTER AVENUE,2024-01-28T05:30:00.000+00:00,feeder,03,L1 Active Power,kW,7.48
891476,WORCESTER AVENUE,2024-01-28T05:30:00.000+00:00,feeder,03,N Current (RMS),A,27.0
891476,WORCESTER AVENUE,2024-01-28T05:30:00.000+00:00,feeder,03,L3 Current (RMS),A,12.2
891476,WORCESTER AVENUE,2024-01-28T05:30:00.000+00:00,feeder,03,L2 Current (RMS),A,37.0
891476,WORCESTER AVENUE,2024-01-28T05:30:00.000+00:00,feeder,03,L1 Current (RMS),A,32.4
891476,WORCESTER AVENUE,2024-01-28T05:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.66
891476,WORCESTER AVENUE,2024-01-28T05:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.38
891476,WORCESTER AVENUE,2024-01-28T05:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.41
891476,WORCESTER AVENUE,2024-01-28T05:30:00.000+00:00,feeder,02,L3 Active Power,kW,3.75
891476,WORCESTER AVENUE,2024-01-28T05:30:00.000+00:00,feeder,02,L2 Active Power,kW,5.22
891476,WORCESTER AVENUE,2024-01-28T05:30:00.000+00:00,feeder,02,L1 Active Power,kW,2.7
891476,WORCESTER AVENUE,2024-01-28T05:30:00.000+00:00,feeder,02,N Current (RMS),A,14.0
891476,WORCESTER AVENUE,2024-01-28T05:30:00.000+00:00,feeder,02,L3 Current (RMS),A,18.1
891476,WORCESTER AVENUE,2024-01-28T05:30:00.000+00:00,feeder,02,L2 Current (RMS),A,24.6
891476,WORCESTER AVENUE,2024-01-28T05:30:00.000+00:00,feeder,02,L1 Current (RMS),A,13.5
891476,WORCESTER AVENUE,2024-01-28T05:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.18
891476,WORCESTER AVENUE,2024-01-28T05:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.74
891476,WORCESTER AVENUE,2024-01-28T05:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.01
891476,WORCESTER AVENUE,2024-01-28T05:30:00.000+00:00,feeder,01,L3 Active Power,kW,4.73
891476,WORCESTER AVENUE,2024-01-28T05:30:00.000+00:00,feeder,01,L2 Active Power,kW,7.0
891476,WORCESTER AVENUE,2024-01-28T05:30:00.000+00:00,feeder,01,L1 Active Power,kW,6.88
891476,WORCESTER AVENUE,2024-01-28T05:30:00.000+00:00,feeder,01,N Current (RMS),A,16.0
891476,WORCESTER AVENUE,2024-01-28T05:30:00.000+00:00,feeder,01,L3 Current (RMS),A,21.1
891476,WORCESTER AVENUE,2024-01-28T05:30:00.000+00:00,feeder,01,L2 Current (RMS),A,30.2
891476,WORCESTER AVENUE,2024-01-28T05:30:00.000+00:00,feeder,01,L1 Current (RMS),A,29.4
891476,WORCESTER AVENUE,2024-01-28T05:30:00.000+00:00,transformer,,Temperature,C,21.9
891476,WORCESTER AVENUE,2024-01-28T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.12
891476,WORCESTER AVENUE,2024-01-28T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.51
891476,WORCESTER AVENUE,2024-01-28T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.46
891476,WORCESTER AVENUE,2024-01-28T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.96
891476,WORCESTER AVENUE,2024-01-28T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.1
891476,WORCESTER AVENUE,2024-01-28T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.42
891476,WORCESTER AVENUE,2024-01-28T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.12
891476,WORCESTER AVENUE,2024-01-28T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.16
891476,WORCESTER AVENUE,2024-01-28T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.49
891476,WORCESTER AVENUE,2024-01-28T05:30:00.000+00:00,busbar,,L3 Active Power,kW,15.67
891476,WORCESTER AVENUE,2024-01-28T05:30:00.000+00:00,busbar,,L2 Active Power,kW,23.02
891476,WORCESTER AVENUE,2024-01-28T05:30:00.000+00:00,busbar,,L1 Active Power,kW,24.36
891476,WORCESTER AVENUE,2024-01-28T05:30:00.000+00:00,busbar,,N Current (RMS),A,57.6
891476,WORCESTER AVENUE,2024-01-28T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,71.3
891476,WORCESTER AVENUE,2024-01-28T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,100.6
891476,WORCESTER AVENUE,2024-01-28T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,104.8
891476,WORCESTER AVENUE,2024-01-28T05:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.33
891476,WORCESTER AVENUE,2024-01-28T05:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.31
891476,WORCESTER AVENUE,2024-01-28T05:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.06
891476,WORCESTER AVENUE,2024-01-28T05:20:00.000+00:00,feeder,04,L3 Active Power,kW,5.72
891476,WORCESTER AVENUE,2024-01-28T05:20:00.000+00:00,feeder,04,L2 Active Power,kW,1.97
891476,WORCESTER AVENUE,2024-01-28T05:20:00.000+00:00,feeder,04,L1 Active Power,kW,6.23
891476,WORCESTER AVENUE,2024-01-28T05:20:00.000+00:00,feeder,04,N Current (RMS),A,21.6
891476,WORCESTER AVENUE,2024-01-28T05:20:00.000+00:00,feeder,04,L3 Current (RMS),A,24.3
891476,WORCESTER AVENUE,2024-01-28T05:20:00.000+00:00,feeder,04,L2 Current (RMS),A,10.6
891476,WORCESTER AVENUE,2024-01-28T05:20:00.000+00:00,feeder,04,L1 Current (RMS),A,27.7
891476,WORCESTER AVENUE,2024-01-28T05:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.55
891476,WORCESTER AVENUE,2024-01-28T05:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.14
891476,WORCESTER AVENUE,2024-01-28T05:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.19
891476,WORCESTER AVENUE,2024-01-28T05:20:00.000+00:00,feeder,03,L3 Active Power,kW,2.41
891476,WORCESTER AVENUE,2024-01-28T05:20:00.000+00:00,feeder,03,L2 Active Power,kW,8.12
891476,WORCESTER AVENUE,2024-01-28T05:20:00.000+00:00,feeder,03,L1 Active Power,kW,7.66
891476,WORCESTER AVENUE,2024-01-28T05:20:00.000+00:00,feeder,03,N Current (RMS),A,25.8
891476,WORCESTER AVENUE,2024-01-28T05:20:00.000+00:00,feeder,03,L3 Current (RMS),A,12.6
891476,WORCESTER AVENUE,2024-01-28T05:20:00.000+00:00,feeder,03,L2 Current (RMS),A,35.2
891476,WORCESTER AVENUE,2024-01-28T05:20:00.000+00:00,feeder,03,L1 Current (RMS),A,33.0
891476,WORCESTER AVENUE,2024-01-28T05:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.84
891476,WORCESTER AVENUE,2024-01-28T05:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.38
891476,WORCESTER AVENUE,2024-01-28T05:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.42
891476,WORCESTER AVENUE,2024-01-28T05:20:00.000+00:00,feeder,02,L3 Active Power,kW,3.67
891476,WORCESTER AVENUE,2024-01-28T05:20:00.000+00:00,feeder,02,L2 Active Power,kW,5.21
891476,WORCESTER AVENUE,2024-01-28T05:20:00.000+00:00,feeder,02,L1 Active Power,kW,2.51
891476,WORCESTER AVENUE,2024-01-28T05:20:00.000+00:00,feeder,02,N Current (RMS),A,13.8
891476,WORCESTER AVENUE,2024-01-28T05:20:00.000+00:00,feeder,02,L3 Current (RMS),A,18.1
891476,WORCESTER AVENUE,2024-01-28T05:20:00.000+00:00,feeder,02,L2 Current (RMS),A,24.7
891476,WORCESTER AVENUE,2024-01-28T05:20:00.000+00:00,feeder,02,L1 Current (RMS),A,12.8
891476,WORCESTER AVENUE,2024-01-28T05:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.54
891476,WORCESTER AVENUE,2024-01-28T05:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.07
891476,WORCESTER AVENUE,2024-01-28T05:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.5
891476,WORCESTER AVENUE,2024-01-28T05:20:00.000+00:00,feeder,01,L3 Active Power,kW,7.5
891476,WORCESTER AVENUE,2024-01-28T05:20:00.000+00:00,feeder,01,L2 Active Power,kW,6.8
891476,WORCESTER AVENUE,2024-01-28T05:20:00.000+00:00,feeder,01,L1 Active Power,kW,4.98
891476,WORCESTER AVENUE,2024-01-28T05:20:00.000+00:00,feeder,01,N Current (RMS),A,19.6
891476,WORCESTER AVENUE,2024-01-28T05:20:00.000+00:00,feeder,01,L3 Current (RMS),A,32.6
891476,WORCESTER AVENUE,2024-01-28T05:20:00.000+00:00,feeder,01,L2 Current (RMS),A,29.7
891476,WORCESTER AVENUE,2024-01-28T05:20:00.000+00:00,feeder,01,L1 Current (RMS),A,21.5
891476,WORCESTER AVENUE,2024-01-28T05:20:00.000+00:00,transformer,,Temperature,C,21.9
891476,WORCESTER AVENUE,2024-01-28T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.11
891476,WORCESTER AVENUE,2024-01-28T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.17
891476,WORCESTER AVENUE,2024-01-28T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.47
891476,WORCESTER AVENUE,2024-01-28T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.66
891476,WORCESTER AVENUE,2024-01-28T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.09
891476,WORCESTER AVENUE,2024-01-28T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.99
891476,WORCESTER AVENUE,2024-01-28T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.26
891476,WORCESTER AVENUE,2024-01-28T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.9
891476,WORCESTER AVENUE,2024-01-28T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.18
891476,WORCESTER AVENUE,2024-01-28T05:20:00.000+00:00,busbar,,L3 Active Power,kW,19.3
891476,WORCESTER AVENUE,2024-01-28T05:20:00.000+00:00,busbar,,L2 Active Power,kW,22.1
891476,WORCESTER AVENUE,2024-01-28T05:20:00.000+00:00,busbar,,L1 Active Power,kW,21.38
891476,WORCESTER AVENUE,2024-01-28T05:20:00.000+00:00,busbar,,N Current (RMS),A,47.7
891476,WORCESTER AVENUE,2024-01-28T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,85.5
891476,WORCESTER AVENUE,2024-01-28T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,98.0
891476,WORCESTER AVENUE,2024-01-28T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,92.6
891476,WORCESTER AVENUE,2024-01-28T05:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.13
891476,WORCESTER AVENUE,2024-01-28T05:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.5
891476,WORCESTER AVENUE,2024-01-28T05:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.9
891476,WORCESTER AVENUE,2024-01-28T05:10:00.000+00:00,feeder,04,L3 Active Power,kW,5.49
891476,WORCESTER AVENUE,2024-01-28T05:10:00.000+00:00,feeder,04,L2 Active Power,kW,1.79
891476,WORCESTER AVENUE,2024-01-28T05:10:00.000+00:00,feeder,04,L1 Active Power,kW,7.9
891476,WORCESTER AVENUE,2024-01-28T05:10:00.000+00:00,feeder,04,N Current (RMS),A,24.7
891476,WORCESTER AVENUE,2024-01-28T05:10:00.000+00:00,feeder,04,L3 Current (RMS),A,23.8
891476,WORCESTER AVENUE,2024-01-28T05:10:00.000+00:00,feeder,04,L2 Current (RMS),A,10.3
891476,WORCESTER AVENUE,2024-01-28T05:10:00.000+00:00,feeder,04,L1 Current (RMS),A,34.9
891476,WORCESTER AVENUE,2024-01-28T05:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.82
891476,WORCESTER AVENUE,2024-01-28T05:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.07
891476,WORCESTER AVENUE,2024-01-28T05:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.46
891476,WORCESTER AVENUE,2024-01-28T05:10:00.000+00:00,feeder,03,L3 Active Power,kW,2.44
891476,WORCESTER AVENUE,2024-01-28T05:10:00.000+00:00,feeder,03,L2 Active Power,kW,7.61
891476,WORCESTER AVENUE,2024-01-28T05:10:00.000+00:00,feeder,03,L1 Active Power,kW,7.25
891476,WORCESTER AVENUE,2024-01-28T05:10:00.000+00:00,feeder,03,N Current (RMS),A,23.3
891476,WORCESTER AVENUE,2024-01-28T05:10:00.000+00:00,feeder,03,L3 Current (RMS),A,13.4
891476,WORCESTER AVENUE,2024-01-28T05:10:00.000+00:00,feeder,03,L2 Current (RMS),A,32.8
891476,WORCESTER AVENUE,2024-01-28T05:10:00.000+00:00,feeder,03,L1 Current (RMS),A,31.6
891476,WORCESTER AVENUE,2024-01-28T05:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.68
891476,WORCESTER AVENUE,2024-01-28T05:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.36
891476,WORCESTER AVENUE,2024-01-28T05:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.51
891476,WORCESTER AVENUE,2024-01-28T05:10:00.000+00:00,feeder,02,L3 Active Power,kW,3.83
891476,WORCESTER AVENUE,2024-01-28T05:10:00.000+00:00,feeder,02,L2 Active Power,kW,5.45
891476,WORCESTER AVENUE,2024-01-28T05:10:00.000+00:00,feeder,02,L1 Active Power,kW,2.67
891476,WORCESTER AVENUE,2024-01-28T05:10:00.000+00:00,feeder,02,N Current (RMS),A,14.1
891476,WORCESTER AVENUE,2024-01-28T05:10:00.000+00:00,feeder,02,L3 Current (RMS),A,18.4
891476,WORCESTER AVENUE,2024-01-28T05:10:00.000+00:00,feeder,02,L2 Current (RMS),A,25.5
891476,WORCESTER AVENUE,2024-01-28T05:10:00.000+00:00,feeder,02,L1 Current (RMS),A,13.9
891476,WORCESTER AVENUE,2024-01-28T05:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.68
891476,WORCESTER AVENUE,2024-01-28T05:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.93
891476,WORCESTER AVENUE,2024-01-28T05:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.58
891476,WORCESTER AVENUE,2024-01-28T05:10:00.000+00:00,feeder,01,L3 Active Power,kW,6.25
891476,WORCESTER AVENUE,2024-01-28T05:10:00.000+00:00,feeder,01,L2 Active Power,kW,6.89
891476,WORCESTER AVENUE,2024-01-28T05:10:00.000+00:00,feeder,01,L1 Active Power,kW,4.97
891476,WORCESTER AVENUE,2024-01-28T05:10:00.000+00:00,feeder,01,N Current (RMS),A,18.9
891476,WORCESTER AVENUE,2024-01-28T05:10:00.000+00:00,feeder,01,L3 Current (RMS),A,28.2
891476,WORCESTER AVENUE,2024-01-28T05:10:00.000+00:00,feeder,01,L2 Current (RMS),A,30.0
891476,WORCESTER AVENUE,2024-01-28T05:10:00.000+00:00,feeder,01,L1 Current (RMS),A,21.6
891476,WORCESTER AVENUE,2024-01-28T05:10:00.000+00:00,transformer,,Temperature,C,22.0
891476,WORCESTER AVENUE,2024-01-28T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.11
891476,WORCESTER AVENUE,2024-01-28T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.38
891476,WORCESTER AVENUE,2024-01-28T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.43
891476,WORCESTER AVENUE,2024-01-28T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.87
891476,WORCESTER AVENUE,2024-01-28T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.05
891476,WORCESTER AVENUE,2024-01-28T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.19
891476,WORCESTER AVENUE,2024-01-28T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.32
891476,WORCESTER AVENUE,2024-01-28T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.86
891476,WORCESTER AVENUE,2024-01-28T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.45
891476,WORCESTER AVENUE,2024-01-28T05:10:00.000+00:00,busbar,,L3 Active Power,kW,18.01
891476,WORCESTER AVENUE,2024-01-28T05:10:00.000+00:00,busbar,,L2 Active Power,kW,21.75
891476,WORCESTER AVENUE,2024-01-28T05:10:00.000+00:00,busbar,,L1 Active Power,kW,22.8
891476,WORCESTER AVENUE,2024-01-28T05:10:00.000+00:00,busbar,,N Current (RMS),A,51.5
891476,WORCESTER AVENUE,2024-01-28T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,82.0
891476,WORCESTER AVENUE,2024-01-28T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,96.6
891476,WORCESTER AVENUE,2024-01-28T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,98.8
891476,WORCESTER AVENUE,2024-01-28T05:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.58
891476,WORCESTER AVENUE,2024-01-28T05:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.41
891476,WORCESTER AVENUE,2024-01-28T05:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.89
891476,WORCESTER AVENUE,2024-01-28T05:00:00.000+00:00,feeder,04,L3 Active Power,kW,6.81
891476,WORCESTER AVENUE,2024-01-28T05:00:00.000+00:00,feeder,04,L2 Active Power,kW,1.77
891476,WORCESTER AVENUE,2024-01-28T05:00:00.000+00:00,feeder,04,L1 Active Power,kW,2.95
891476,WORCESTER AVENUE,2024-01-28T05:00:00.000+00:00,feeder,04,N Current (RMS),A,18.9
891476,WORCESTER AVENUE,2024-01-28T05:00:00.000+00:00,feeder,04,L3 Current (RMS),A,29.6
891476,WORCESTER AVENUE,2024-01-28T05:00:00.000+00:00,feeder,04,L2 Current (RMS),A,10.0
891476,WORCESTER AVENUE,2024-01-28T05:00:00.000+00:00,feeder,04,L1 Current (RMS),A,13.5
891476,WORCESTER AVENUE,2024-01-28T05:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.57
891476,WORCESTER AVENUE,2024-01-28T05:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.26
891476,WORCESTER AVENUE,2024-01-28T05:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.84
891476,WORCESTER AVENUE,2024-01-28T05:00:00.000+00:00,feeder,03,L3 Active Power,kW,2.58
891476,WORCESTER AVENUE,2024-01-28T05:00:00.000+00:00,feeder,03,L2 Active Power,kW,7.57
891476,WORCESTER AVENUE,2024-01-28T05:00:00.000+00:00,feeder,03,L1 Active Power,kW,6.97
891476,WORCESTER AVENUE,2024-01-28T05:00:00.000+00:00,feeder,03,N Current (RMS),A,21.2
891476,WORCESTER AVENUE,2024-01-28T05:00:00.000+00:00,feeder,03,L3 Current (RMS),A,13.2
891476,WORCESTER AVENUE,2024-01-28T05:00:00.000+00:00,feeder,03,L2 Current (RMS),A,32.7
891476,WORCESTER AVENUE,2024-01-28T05:00:00.000+00:00,feeder,03,L1 Current (RMS),A,30.8
891476,WORCESTER AVENUE,2024-01-28T05:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.4
891476,WORCESTER AVENUE,2024-01-28T05:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.34
891476,WORCESTER AVENUE,2024-01-28T05:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.68
891476,WORCESTER AVENUE,2024-01-28T05:00:00.000+00:00,feeder,02,L3 Active Power,kW,4.25
891476,WORCESTER AVENUE,2024-01-28T05:00:00.000+00:00,feeder,02,L2 Active Power,kW,5.73
891476,WORCESTER AVENUE,2024-01-28T05:00:00.000+00:00,feeder,02,L1 Active Power,kW,2.34
891476,WORCESTER AVENUE,2024-01-28T05:00:00.000+00:00,feeder,02,N Current (RMS),A,14.9
891476,WORCESTER AVENUE,2024-01-28T05:00:00.000+00:00,feeder,02,L3 Current (RMS),A,19.6
891476,WORCESTER AVENUE,2024-01-28T05:00:00.000+00:00,feeder,02,L2 Current (RMS),A,26.5
891476,WORCESTER AVENUE,2024-01-28T05:00:00.000+00:00,feeder,02,L1 Current (RMS),A,13.2
891476,WORCESTER AVENUE,2024-01-28T05:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.56
891476,WORCESTER AVENUE,2024-01-28T05:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.87
891476,WORCESTER AVENUE,2024-01-28T05:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.11
891476,WORCESTER AVENUE,2024-01-28T05:00:00.000+00:00,feeder,01,L3 Active Power,kW,4.3
891476,WORCESTER AVENUE,2024-01-28T05:00:00.000+00:00,feeder,01,L2 Active Power,kW,6.68
891476,WORCESTER AVENUE,2024-01-28T05:00:00.000+00:00,feeder,01,L1 Active Power,kW,4.58
891476,WORCESTER AVENUE,2024-01-28T05:00:00.000+00:00,feeder,01,N Current (RMS),A,17.7
891476,WORCESTER AVENUE,2024-01-28T05:00:00.000+00:00,feeder,01,L3 Current (RMS),A,19.9
891476,WORCESTER AVENUE,2024-01-28T05:00:00.000+00:00,feeder,01,L2 Current (RMS),A,29.1
891476,WORCESTER AVENUE,2024-01-28T05:00:00.000+00:00,feeder,01,L1 Current (RMS),A,20.4
891476,WORCESTER AVENUE,2024-01-28T05:00:00.000+00:00,transformer,,Temperature,C,22.1
891476,WORCESTER AVENUE,2024-01-28T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.14
891476,WORCESTER AVENUE,2024-01-28T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.41
891476,WORCESTER AVENUE,2024-01-28T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.47
891476,WORCESTER AVENUE,2024-01-28T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.91
891476,WORCESTER AVENUE,2024-01-28T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.09
891476,WORCESTER AVENUE,2024-01-28T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.4
891476,WORCESTER AVENUE,2024-01-28T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.11
891476,WORCESTER AVENUE,2024-01-28T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.89
891476,WORCESTER AVENUE,2024-01-28T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.51
891476,WORCESTER AVENUE,2024-01-28T05:00:00.000+00:00,busbar,,L3 Active Power,kW,17.93
891476,WORCESTER AVENUE,2024-01-28T05:00:00.000+00:00,busbar,,L2 Active Power,kW,21.75
891476,WORCESTER AVENUE,2024-01-28T05:00:00.000+00:00,busbar,,L1 Active Power,kW,16.84
891476,WORCESTER AVENUE,2024-01-28T05:00:00.000+00:00,busbar,,N Current (RMS),A,49.1
891476,WORCESTER AVENUE,2024-01-28T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,81.3
891476,WORCESTER AVENUE,2024-01-28T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,96.4
891476,WORCESTER AVENUE,2024-01-28T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,76.0
891476,WORCESTER AVENUE,2024-01-28T04:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.21
891476,WORCESTER AVENUE,2024-01-28T04:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.71
891476,WORCESTER AVENUE,2024-01-28T04:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.04
891476,WORCESTER AVENUE,2024-01-28T04:50:00.000+00:00,feeder,04,L3 Active Power,kW,7.6
891476,WORCESTER AVENUE,2024-01-28T04:50:00.000+00:00,feeder,04,L2 Active Power,kW,1.62
891476,WORCESTER AVENUE,2024-01-28T04:50:00.000+00:00,feeder,04,L1 Active Power,kW,2.81
891476,WORCESTER AVENUE,2024-01-28T04:50:00.000+00:00,feeder,04,N Current (RMS),A,21.8
891476,WORCESTER AVENUE,2024-01-28T04:50:00.000+00:00,feeder,04,L3 Current (RMS),A,32.3
891476,WORCESTER AVENUE,2024-01-28T04:50:00.000+00:00,feeder,04,L2 Current (RMS),A,10.3
891476,WORCESTER AVENUE,2024-01-28T04:50:00.000+00:00,feeder,04,L1 Current (RMS),A,13.1
891476,WORCESTER AVENUE,2024-01-28T04:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.58
891476,WORCESTER AVENUE,2024-01-28T04:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.37
891476,WORCESTER AVENUE,2024-01-28T04:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.83
891476,WORCESTER AVENUE,2024-01-28T04:50:00.000+00:00,feeder,03,L3 Active Power,kW,2.66
891476,WORCESTER AVENUE,2024-01-28T04:50:00.000+00:00,feeder,03,L2 Active Power,kW,7.68
891476,WORCESTER AVENUE,2024-01-28T04:50:00.000+00:00,feeder,03,L1 Active Power,kW,6.94
891476,WORCESTER AVENUE,2024-01-28T04:50:00.000+00:00,feeder,03,N Current (RMS),A,21.9
891476,WORCESTER AVENUE,2024-01-28T04:50:00.000+00:00,feeder,03,L3 Current (RMS),A,13.4
891476,WORCESTER AVENUE,2024-01-28T04:50:00.000+00:00,feeder,03,L2 Current (RMS),A,33.3
891476,WORCESTER AVENUE,2024-01-28T04:50:00.000+00:00,feeder,03,L1 Current (RMS),A,31.1
891476,WORCESTER AVENUE,2024-01-28T04:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.37
891476,WORCESTER AVENUE,2024-01-28T04:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.2
891476,WORCESTER AVENUE,2024-01-28T04:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.46
891476,WORCESTER AVENUE,2024-01-28T04:50:00.000+00:00,feeder,02,L3 Active Power,kW,4.19
891476,WORCESTER AVENUE,2024-01-28T04:50:00.000+00:00,feeder,02,L2 Active Power,kW,8.12
891476,WORCESTER AVENUE,2024-01-28T04:50:00.000+00:00,feeder,02,L1 Active Power,kW,2.25
891476,WORCESTER AVENUE,2024-01-28T04:50:00.000+00:00,feeder,02,N Current (RMS),A,25.9
891476,WORCESTER AVENUE,2024-01-28T04:50:00.000+00:00,feeder,02,L3 Current (RMS),A,19.3
891476,WORCESTER AVENUE,2024-01-28T04:50:00.000+00:00,feeder,02,L2 Current (RMS),A,38.2
891476,WORCESTER AVENUE,2024-01-28T04:50:00.000+00:00,feeder,02,L1 Current (RMS),A,12.0
891476,WORCESTER AVENUE,2024-01-28T04:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.42
891476,WORCESTER AVENUE,2024-01-28T04:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.21
891476,WORCESTER AVENUE,2024-01-28T04:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.07
891476,WORCESTER AVENUE,2024-01-28T04:50:00.000+00:00,feeder,01,L3 Active Power,kW,4.36
891476,WORCESTER AVENUE,2024-01-28T04:50:00.000+00:00,feeder,01,L2 Active Power,kW,6.52
891476,WORCESTER AVENUE,2024-01-28T04:50:00.000+00:00,feeder,01,L1 Active Power,kW,5.09
891476,WORCESTER AVENUE,2024-01-28T04:50:00.000+00:00,feeder,01,N Current (RMS),A,17.0
891476,WORCESTER AVENUE,2024-01-28T04:50:00.000+00:00,feeder,01,L3 Current (RMS),A,19.9
891476,WORCESTER AVENUE,2024-01-28T04:50:00.000+00:00,feeder,01,L2 Current (RMS),A,28.7
891476,WORCESTER AVENUE,2024-01-28T04:50:00.000+00:00,feeder,01,L1 Current (RMS),A,22.8
891476,WORCESTER AVENUE,2024-01-28T04:50:00.000+00:00,transformer,,Temperature,C,22.2
891476,WORCESTER AVENUE,2024-01-28T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.1
891476,WORCESTER AVENUE,2024-01-28T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.34
891476,WORCESTER AVENUE,2024-01-28T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.4
891476,WORCESTER AVENUE,2024-01-28T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.8
891476,WORCESTER AVENUE,2024-01-28T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.05
891476,WORCESTER AVENUE,2024-01-28T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.26
891476,WORCESTER AVENUE,2024-01-28T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.58
891476,WORCESTER AVENUE,2024-01-28T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.49
891476,WORCESTER AVENUE,2024-01-28T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.41
891476,WORCESTER AVENUE,2024-01-28T04:50:00.000+00:00,busbar,,L3 Active Power,kW,18.81
891476,WORCESTER AVENUE,2024-01-28T04:50:00.000+00:00,busbar,,L2 Active Power,kW,23.93
891476,WORCESTER AVENUE,2024-01-28T04:50:00.000+00:00,busbar,,L1 Active Power,kW,17.09
891476,WORCESTER AVENUE,2024-01-28T04:50:00.000+00:00,busbar,,N Current (RMS),A,52.7
891476,WORCESTER AVENUE,2024-01-28T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,83.7
891476,WORCESTER AVENUE,2024-01-28T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,106.6
891476,WORCESTER AVENUE,2024-01-28T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,76.6
891476,WORCESTER AVENUE,2024-01-28T04:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.41
891476,WORCESTER AVENUE,2024-01-28T04:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.75
891476,WORCESTER AVENUE,2024-01-28T04:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.09
891476,WORCESTER AVENUE,2024-01-28T04:40:00.000+00:00,feeder,04,L3 Active Power,kW,7.71
891476,WORCESTER AVENUE,2024-01-28T04:40:00.000+00:00,feeder,04,L2 Active Power,kW,1.67
891476,WORCESTER AVENUE,2024-01-28T04:40:00.000+00:00,feeder,04,L1 Active Power,kW,2.72
891476,WORCESTER AVENUE,2024-01-28T04:40:00.000+00:00,feeder,04,N Current (RMS),A,22.0
891476,WORCESTER AVENUE,2024-01-28T04:40:00.000+00:00,feeder,04,L3 Current (RMS),A,32.8
891476,WORCESTER AVENUE,2024-01-28T04:40:00.000+00:00,feeder,04,L2 Current (RMS),A,10.6
891476,WORCESTER AVENUE,2024-01-28T04:40:00.000+00:00,feeder,04,L1 Current (RMS),A,12.9
891476,WORCESTER AVENUE,2024-01-28T04:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.3
891476,WORCESTER AVENUE,2024-01-28T04:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.34
891476,WORCESTER AVENUE,2024-01-28T04:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.13
891476,WORCESTER AVENUE,2024-01-28T04:40:00.000+00:00,feeder,03,L3 Active Power,kW,2.77
891476,WORCESTER AVENUE,2024-01-28T04:40:00.000+00:00,feeder,03,L2 Active Power,kW,7.42
891476,WORCESTER AVENUE,2024-01-28T04:40:00.000+00:00,feeder,03,L1 Active Power,kW,5.36
891476,WORCESTER AVENUE,2024-01-28T04:40:00.000+00:00,feeder,03,N Current (RMS),A,18.3
891476,WORCESTER AVENUE,2024-01-28T04:40:00.000+00:00,feeder,03,L3 Current (RMS),A,13.3
891476,WORCESTER AVENUE,2024-01-28T04:40:00.000+00:00,feeder,03,L2 Current (RMS),A,32.0
891476,WORCESTER AVENUE,2024-01-28T04:40:00.000+00:00,feeder,03,L1 Current (RMS),A,25.1
891476,WORCESTER AVENUE,2024-01-28T04:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.93
891476,WORCESTER AVENUE,2024-01-28T04:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.41
891476,WORCESTER AVENUE,2024-01-28T04:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.29
891476,WORCESTER AVENUE,2024-01-28T04:40:00.000+00:00,feeder,02,L3 Active Power,kW,6.08
891476,WORCESTER AVENUE,2024-01-28T04:40:00.000+00:00,feeder,02,L2 Active Power,kW,13.81
891476,WORCESTER AVENUE,2024-01-28T04:40:00.000+00:00,feeder,02,L1 Active Power,kW,2.19
891476,WORCESTER AVENUE,2024-01-28T04:40:00.000+00:00,feeder,02,N Current (RMS),A,40.3
891476,WORCESTER AVENUE,2024-01-28T04:40:00.000+00:00,feeder,02,L3 Current (RMS),A,26.8
891476,WORCESTER AVENUE,2024-01-28T04:40:00.000+00:00,feeder,02,L2 Current (RMS),A,58.0
891476,WORCESTER AVENUE,2024-01-28T04:40:00.000+00:00,feeder,02,L1 Current (RMS),A,11.5
891476,WORCESTER AVENUE,2024-01-28T04:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.32
891476,WORCESTER AVENUE,2024-01-28T04:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.09
891476,WORCESTER AVENUE,2024-01-28T04:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.92
891476,WORCESTER AVENUE,2024-01-28T04:40:00.000+00:00,feeder,01,L3 Active Power,kW,4.33
891476,WORCESTER AVENUE,2024-01-28T04:40:00.000+00:00,feeder,01,L2 Active Power,kW,6.9
891476,WORCESTER AVENUE,2024-01-28T04:40:00.000+00:00,feeder,01,L1 Active Power,kW,5.16
891476,WORCESTER AVENUE,2024-01-28T04:40:00.000+00:00,feeder,01,N Current (RMS),A,17.2
891476,WORCESTER AVENUE,2024-01-28T04:40:00.000+00:00,feeder,01,L3 Current (RMS),A,19.6
891476,WORCESTER AVENUE,2024-01-28T04:40:00.000+00:00,feeder,01,L2 Current (RMS),A,30.0
891476,WORCESTER AVENUE,2024-01-28T04:40:00.000+00:00,feeder,01,L1 Current (RMS),A,22.8
891476,WORCESTER AVENUE,2024-01-28T04:40:00.000+00:00,transformer,,Temperature,C,22.3
891476,WORCESTER AVENUE,2024-01-28T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.08
891476,WORCESTER AVENUE,2024-01-28T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.24
891476,WORCESTER AVENUE,2024-01-28T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.36
891476,WORCESTER AVENUE,2024-01-28T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.59
891476,WORCESTER AVENUE,2024-01-28T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.03
891476,WORCESTER AVENUE,2024-01-28T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.21
891476,WORCESTER AVENUE,2024-01-28T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.96
891476,WORCESTER AVENUE,2024-01-28T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.59
891476,WORCESTER AVENUE,2024-01-28T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.44
891476,WORCESTER AVENUE,2024-01-28T04:40:00.000+00:00,busbar,,L3 Active Power,kW,20.88
891476,WORCESTER AVENUE,2024-01-28T04:40:00.000+00:00,busbar,,L2 Active Power,kW,29.8
891476,WORCESTER AVENUE,2024-01-28T04:40:00.000+00:00,busbar,,L1 Active Power,kW,15.44
891476,WORCESTER AVENUE,2024-01-28T04:40:00.000+00:00,busbar,,N Current (RMS),A,65.0
891476,WORCESTER AVENUE,2024-01-28T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,91.2
891476,WORCESTER AVENUE,2024-01-28T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,128.0
