Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
891476,WORCESTER AVENUE,2024-01-28T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,70.8
891476,WORCESTER AVENUE,2024-01-28T04:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.58
891476,WORCESTER AVENUE,2024-01-28T04:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.65
891476,WORCESTER AVENUE,2024-01-28T04:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.75
891476,WORCESTER AVENUE,2024-01-28T04:30:00.000+00:00,feeder,04,L3 Active Power,kW,7.11
891476,WORCESTER AVENUE,2024-01-28T04:30:00.000+00:00,feeder,04,L2 Active Power,kW,1.8
891476,WORCESTER AVENUE,2024-01-28T04:30:00.000+00:00,feeder,04,L1 Active Power,kW,2.9
891476,WORCESTER AVENUE,2024-01-28T04:30:00.000+00:00,feeder,04,N Current (RMS),A,19.1
891476,WORCESTER AVENUE,2024-01-28T04:30:00.000+00:00,feeder,04,L3 Current (RMS),A,31.0
891476,WORCESTER AVENUE,2024-01-28T04:30:00.000+00:00,feeder,04,L2 Current (RMS),A,10.7
891476,WORCESTER AVENUE,2024-01-28T04:30:00.000+00:00,feeder,04,L1 Current (RMS),A,13.1
891476,WORCESTER AVENUE,2024-01-28T04:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.74
891476,WORCESTER AVENUE,2024-01-28T04:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
891476,WORCESTER AVENUE,2024-01-28T04:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.7
891476,WORCESTER AVENUE,2024-01-28T04:30:00.000+00:00,feeder,03,L3 Active Power,kW,2.28
891476,WORCESTER AVENUE,2024-01-28T04:30:00.000+00:00,feeder,03,L2 Active Power,kW,7.98
891476,WORCESTER AVENUE,2024-01-28T04:30:00.000+00:00,feeder,03,L1 Active Power,kW,5.91
891476,WORCESTER AVENUE,2024-01-28T04:30:00.000+00:00,feeder,03,N Current (RMS),A,22.1
891476,WORCESTER AVENUE,2024-01-28T04:30:00.000+00:00,feeder,03,L3 Current (RMS),A,12.6
891476,WORCESTER AVENUE,2024-01-28T04:30:00.000+00:00,feeder,03,L2 Current (RMS),A,34.0
891476,WORCESTER AVENUE,2024-01-28T04:30:00.000+00:00,feeder,03,L1 Current (RMS),A,26.6
891476,WORCESTER AVENUE,2024-01-28T04:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.68
891476,WORCESTER AVENUE,2024-01-28T04:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.35
891476,WORCESTER AVENUE,2024-01-28T04:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.41
891476,WORCESTER AVENUE,2024-01-28T04:30:00.000+00:00,feeder,02,L3 Active Power,kW,8.63
891476,WORCESTER AVENUE,2024-01-28T04:30:00.000+00:00,feeder,02,L2 Active Power,kW,13.27
891476,WORCESTER AVENUE,2024-01-28T04:30:00.000+00:00,feeder,02,L1 Active Power,kW,2.13
891476,WORCESTER AVENUE,2024-01-28T04:30:00.000+00:00,feeder,02,N Current (RMS),A,35.5
891476,WORCESTER AVENUE,2024-01-28T04:30:00.000+00:00,feeder,02,L3 Current (RMS),A,36.3
891476,WORCESTER AVENUE,2024-01-28T04:30:00.000+00:00,feeder,02,L2 Current (RMS),A,55.9
891476,WORCESTER AVENUE,2024-01-28T04:30:00.000+00:00,feeder,02,L1 Current (RMS),A,11.6
891476,WORCESTER AVENUE,2024-01-28T04:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.93
891476,WORCESTER AVENUE,2024-01-28T04:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.1
891476,WORCESTER AVENUE,2024-01-28T04:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.83
891476,WORCESTER AVENUE,2024-01-28T04:30:00.000+00:00,feeder,01,L3 Active Power,kW,4.53
891476,WORCESTER AVENUE,2024-01-28T04:30:00.000+00:00,feeder,01,L2 Active Power,kW,6.54
891476,WORCESTER AVENUE,2024-01-28T04:30:00.000+00:00,feeder,01,L1 Active Power,kW,4.41
891476,WORCESTER AVENUE,2024-01-28T04:30:00.000+00:00,feeder,01,N Current (RMS),A,16.3
891476,WORCESTER AVENUE,2024-01-28T04:30:00.000+00:00,feeder,01,L3 Current (RMS),A,19.9
891476,WORCESTER AVENUE,2024-01-28T04:30:00.000+00:00,feeder,01,L2 Current (RMS),A,29.0
891476,WORCESTER AVENUE,2024-01-28T04:30:00.000+00:00,feeder,01,L1 Current (RMS),A,19.3
891476,WORCESTER AVENUE,2024-01-28T04:30:00.000+00:00,transformer,,Temperature,C,22.4
891476,WORCESTER AVENUE,2024-01-28T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.09
891476,WORCESTER AVENUE,2024-01-28T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.43
891476,WORCESTER AVENUE,2024-01-28T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.39
891476,WORCESTER AVENUE,2024-01-28T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.82
891476,WORCESTER AVENUE,2024-01-28T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.05
891476,WORCESTER AVENUE,2024-01-28T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.46
891476,WORCESTER AVENUE,2024-01-28T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.92
891476,WORCESTER AVENUE,2024-01-28T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.1
891476,WORCESTER AVENUE,2024-01-28T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.69
891476,WORCESTER AVENUE,2024-01-28T04:30:00.000+00:00,busbar,,L3 Active Power,kW,22.56
891476,WORCESTER AVENUE,2024-01-28T04:30:00.000+00:00,busbar,,L2 Active Power,kW,29.59
891476,WORCESTER AVENUE,2024-01-28T04:30:00.000+00:00,busbar,,L1 Active Power,kW,15.35
891476,WORCESTER AVENUE,2024-01-28T04:30:00.000+00:00,busbar,,N Current (RMS),A,65.3
891476,WORCESTER AVENUE,2024-01-28T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,97.7
891476,WORCESTER AVENUE,2024-01-28T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,127.1
891476,WORCESTER AVENUE,2024-01-28T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,69.3
891476,WORCESTER AVENUE,2024-01-28T04:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.41
891476,WORCESTER AVENUE,2024-01-28T04:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.63
891476,WORCESTER AVENUE,2024-01-28T04:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.86
891476,WORCESTER AVENUE,2024-01-28T04:20:00.000+00:00,feeder,04,L3 Active Power,kW,8.87
891476,WORCESTER AVENUE,2024-01-28T04:20:00.000+00:00,feeder,04,L2 Active Power,kW,2.07
891476,WORCESTER AVENUE,2024-01-28T04:20:00.000+00:00,feeder,04,L1 Active Power,kW,2.9
891476,WORCESTER AVENUE,2024-01-28T04:20:00.000+00:00,feeder,04,N Current (RMS),A,26.1
891476,WORCESTER AVENUE,2024-01-28T04:20:00.000+00:00,feeder,04,L3 Current (RMS),A,37.9
891476,WORCESTER AVENUE,2024-01-28T04:20:00.000+00:00,feeder,04,L2 Current (RMS),A,12.3
891476,WORCESTER AVENUE,2024-01-28T04:20:00.000+00:00,feeder,04,L1 Current (RMS),A,13.2
891476,WORCESTER AVENUE,2024-01-28T04:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.97
891476,WORCESTER AVENUE,2024-01-28T04:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.96
891476,WORCESTER AVENUE,2024-01-28T04:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.9
891476,WORCESTER AVENUE,2024-01-28T04:20:00.000+00:00,feeder,03,L3 Active Power,kW,3.8
891476,WORCESTER AVENUE,2024-01-28T04:20:00.000+00:00,feeder,03,L2 Active Power,kW,7.89
891476,WORCESTER AVENUE,2024-01-28T04:20:00.000+00:00,feeder,03,L1 Active Power,kW,12.99
891476,WORCESTER AVENUE,2024-01-28T04:20:00.000+00:00,feeder,03,N Current (RMS),A,31.9
891476,WORCESTER AVENUE,2024-01-28T04:20:00.000+00:00,feeder,03,L3 Current (RMS),A,18.5
891476,WORCESTER AVENUE,2024-01-28T04:20:00.000+00:00,feeder,03,L2 Current (RMS),A,34.1
891476,WORCESTER AVENUE,2024-01-28T04:20:00.000+00:00,feeder,03,L1 Current (RMS),A,54.6
891476,WORCESTER AVENUE,2024-01-28T04:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.97
891476,WORCESTER AVENUE,2024-01-28T04:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.57
891476,WORCESTER AVENUE,2024-01-28T04:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.53
891476,WORCESTER AVENUE,2024-01-28T04:20:00.000+00:00,feeder,02,L3 Active Power,kW,8.18
891476,WORCESTER AVENUE,2024-01-28T04:20:00.000+00:00,feeder,02,L2 Active Power,kW,13.83
891476,WORCESTER AVENUE,2024-01-28T04:20:00.000+00:00,feeder,02,L1 Active Power,kW,2.22
891476,WORCESTER AVENUE,2024-01-28T04:20:00.000+00:00,feeder,02,N Current (RMS),A,38.1
891476,WORCESTER AVENUE,2024-01-28T04:20:00.000+00:00,feeder,02,L3 Current (RMS),A,34.6
891476,WORCESTER AVENUE,2024-01-28T04:20:00.000+00:00,feeder,02,L2 Current (RMS),A,58.6
891476,WORCESTER AVENUE,2024-01-28T04:20:00.000+00:00,feeder,02,L1 Current (RMS),A,12.1
891476,WORCESTER AVENUE,2024-01-28T04:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.96
891476,WORCESTER AVENUE,2024-01-28T04:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.51
891476,WORCESTER AVENUE,2024-01-28T04:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.79
891476,WORCESTER AVENUE,2024-01-28T04:20:00.000+00:00,feeder,01,L3 Active Power,kW,4.69
891476,WORCESTER AVENUE,2024-01-28T04:20:00.000+00:00,feeder,01,L2 Active Power,kW,6.19
891476,WORCESTER AVENUE,2024-01-28T04:20:00.000+00:00,feeder,01,L1 Active Power,kW,4.81
891476,WORCESTER AVENUE,2024-01-28T04:20:00.000+00:00,feeder,01,N Current (RMS),A,15.0
891476,WORCESTER AVENUE,2024-01-28T04:20:00.000+00:00,feeder,01,L3 Current (RMS),A,20.6
891476,WORCESTER AVENUE,2024-01-28T04:20:00.000+00:00,feeder,01,L2 Current (RMS),A,27.7
891476,WORCESTER AVENUE,2024-01-28T04:20:00.000+00:00,feeder,01,L1 Current (RMS),A,20.9
891476,WORCESTER AVENUE,2024-01-28T04:20:00.000+00:00,transformer,,Temperature,C,22.4
891476,WORCESTER AVENUE,2024-01-28T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.13
891476,WORCESTER AVENUE,2024-01-28T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.23
891476,WORCESTER AVENUE,2024-01-28T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.5
891476,WORCESTER AVENUE,2024-01-28T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.61
891476,WORCESTER AVENUE,2024-01-28T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.06
891476,WORCESTER AVENUE,2024-01-28T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.12
891476,WORCESTER AVENUE,2024-01-28T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.31
891476,WORCESTER AVENUE,2024-01-28T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.67
891476,WORCESTER AVENUE,2024-01-28T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.08
891476,WORCESTER AVENUE,2024-01-28T04:20:00.000+00:00,busbar,,L3 Active Power,kW,25.55
891476,WORCESTER AVENUE,2024-01-28T04:20:00.000+00:00,busbar,,L2 Active Power,kW,29.98
891476,WORCESTER AVENUE,2024-01-28T04:20:00.000+00:00,busbar,,L1 Active Power,kW,22.93
891476,WORCESTER AVENUE,2024-01-28T04:20:00.000+00:00,busbar,,N Current (RMS),A,52.2
891476,WORCESTER AVENUE,2024-01-28T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,109.9
891476,WORCESTER AVENUE,2024-01-28T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,129.4
891476,WORCESTER AVENUE,2024-01-28T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,98.8
891476,WORCESTER AVENUE,2024-01-28T04:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.18
891476,WORCESTER AVENUE,2024-01-28T04:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.59
891476,WORCESTER AVENUE,2024-01-28T04:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.03
891476,WORCESTER AVENUE,2024-01-28T04:10:00.000+00:00,feeder,04,L3 Active Power,kW,10.2
891476,WORCESTER AVENUE,2024-01-28T04:10:00.000+00:00,feeder,04,L2 Active Power,kW,1.66
891476,WORCESTER AVENUE,2024-01-28T04:10:00.000+00:00,feeder,04,L1 Active Power,kW,2.67
891476,WORCESTER AVENUE,2024-01-28T04:10:00.000+00:00,feeder,04,N Current (RMS),A,32.0
891476,WORCESTER AVENUE,2024-01-28T04:10:00.000+00:00,feeder,04,L3 Current (RMS),A,42.8
891476,WORCESTER AVENUE,2024-01-28T04:10:00.000+00:00,feeder,04,L2 Current (RMS),A,10.1
891476,WORCESTER AVENUE,2024-01-28T04:10:00.000+00:00,feeder,04,L1 Current (RMS),A,12.7
891476,WORCESTER AVENUE,2024-01-28T04:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.68
891476,WORCESTER AVENUE,2024-01-28T04:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.13
891476,WORCESTER AVENUE,2024-01-28T04:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.88
891476,WORCESTER AVENUE,2024-01-28T04:10:00.000+00:00,feeder,03,L3 Active Power,kW,4.51
891476,WORCESTER AVENUE,2024-01-28T04:10:00.000+00:00,feeder,03,L2 Active Power,kW,10.83
891476,WORCESTER AVENUE,2024-01-28T04:10:00.000+00:00,feeder,03,L1 Active Power,kW,13.15
891476,WORCESTER AVENUE,2024-01-28T04:10:00.000+00:00,feeder,03,N Current (RMS),A,31.2
891476,WORCESTER AVENUE,2024-01-28T04:10:00.000+00:00,feeder,03,L3 Current (RMS),A,20.4
891476,WORCESTER AVENUE,2024-01-28T04:10:00.000+00:00,feeder,03,L2 Current (RMS),A,45.5
891476,WORCESTER AVENUE,2024-01-28T04:10:00.000+00:00,feeder,03,L1 Current (RMS),A,55.3
891476,WORCESTER AVENUE,2024-01-28T04:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.94
891476,WORCESTER AVENUE,2024-01-28T04:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.47
891476,WORCESTER AVENUE,2024-01-28T04:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.68
891476,WORCESTER AVENUE,2024-01-28T04:10:00.000+00:00,feeder,02,L3 Active Power,kW,9.32
891476,WORCESTER AVENUE,2024-01-28T04:10:00.000+00:00,feeder,02,L2 Active Power,kW,13.23
891476,WORCESTER AVENUE,2024-01-28T04:10:00.000+00:00,feeder,02,L1 Active Power,kW,1.81
891476,WORCESTER AVENUE,2024-01-28T04:10:00.000+00:00,feeder,02,N Current (RMS),A,37.1
891476,WORCESTER AVENUE,2024-01-28T04:10:00.000+00:00,feeder,02,L3 Current (RMS),A,39.3
891476,WORCESTER AVENUE,2024-01-28T04:10:00.000+00:00,feeder,02,L2 Current (RMS),A,56.0
891476,WORCESTER AVENUE,2024-01-28T04:10:00.000+00:00,feeder,02,L1 Current (RMS),A,11.2
891476,WORCESTER AVENUE,2024-01-28T04:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.18
891476,WORCESTER AVENUE,2024-01-28T04:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.22
891476,WORCESTER AVENUE,2024-01-28T04:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.83
891476,WORCESTER AVENUE,2024-01-28T04:10:00.000+00:00,feeder,01,L3 Active Power,kW,4.8
891476,WORCESTER AVENUE,2024-01-28T04:10:00.000+00:00,feeder,01,L2 Active Power,kW,6.55
891476,WORCESTER AVENUE,2024-01-28T04:10:00.000+00:00,feeder,01,L1 Active Power,kW,4.62
891476,WORCESTER AVENUE,2024-01-28T04:10:00.000+00:00,feeder,01,N Current (RMS),A,15.9
891476,WORCESTER AVENUE,2024-01-28T04:10:00.000+00:00,feeder,01,L3 Current (RMS),A,21.3
891476,WORCESTER AVENUE,2024-01-28T04:10:00.000+00:00,feeder,01,L2 Current (RMS),A,28.8
891476,WORCESTER AVENUE,2024-01-28T04:10:00.000+00:00,feeder,01,L1 Current (RMS),A,20.3
891476,WORCESTER AVENUE,2024-01-28T04:10:00.000+00:00,transformer,,Temperature,C,22.5
891476,WORCESTER AVENUE,2024-01-28T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.16
891476,WORCESTER AVENUE,2024-01-28T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.35
891476,WORCESTER AVENUE,2024-01-28T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.52
891476,WORCESTER AVENUE,2024-01-28T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.86
891476,WORCESTER AVENUE,2024-01-28T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.15
891476,WORCESTER AVENUE,2024-01-28T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.4
891476,WORCESTER AVENUE,2024-01-28T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.99
891476,WORCESTER AVENUE,2024-01-28T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.42
891476,WORCESTER AVENUE,2024-01-28T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.41
891476,WORCESTER AVENUE,2024-01-28T04:10:00.000+00:00,busbar,,L3 Active Power,kW,28.84
891476,WORCESTER AVENUE,2024-01-28T04:10:00.000+00:00,busbar,,L2 Active Power,kW,32.27
891476,WORCESTER AVENUE,2024-01-28T04:10:00.000+00:00,busbar,,L1 Active Power,kW,22.26
891476,WORCESTER AVENUE,2024-01-28T04:10:00.000+00:00,busbar,,N Current (RMS),A,53.9
891476,WORCESTER AVENUE,2024-01-28T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,122.6
891476,WORCESTER AVENUE,2024-01-28T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,138.1
891476,WORCESTER AVENUE,2024-01-28T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,96.8
891476,WORCESTER AVENUE,2024-01-28T04:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
891476,WORCESTER AVENUE,2024-01-28T04:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.81
891476,WORCESTER AVENUE,2024-01-28T04:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.91
891476,WORCESTER AVENUE,2024-01-28T04:00:00.000+00:00,feeder,04,L3 Active Power,kW,10.24
891476,WORCESTER AVENUE,2024-01-28T04:00:00.000+00:00,feeder,04,L2 Active Power,kW,1.46
891476,WORCESTER AVENUE,2024-01-28T04:00:00.000+00:00,feeder,04,L1 Active Power,kW,2.64
891476,WORCESTER AVENUE,2024-01-28T04:00:00.000+00:00,feeder,04,N Current (RMS),A,31.6
891476,WORCESTER AVENUE,2024-01-28T04:00:00.000+00:00,feeder,04,L3 Current (RMS),A,42.8
891476,WORCESTER AVENUE,2024-01-28T04:00:00.000+00:00,feeder,04,L2 Current (RMS),A,10.3
891476,WORCESTER AVENUE,2024-01-28T04:00:00.000+00:00,feeder,04,L1 Current (RMS),A,12.4
891476,WORCESTER AVENUE,2024-01-28T04:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.79
891476,WORCESTER AVENUE,2024-01-28T04:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.93
891476,WORCESTER AVENUE,2024-01-28T04:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.26
891476,WORCESTER AVENUE,2024-01-28T04:00:00.000+00:00,feeder,03,L3 Active Power,kW,2.38
891476,WORCESTER AVENUE,2024-01-28T04:00:00.000+00:00,feeder,03,L2 Active Power,kW,11.87
891476,WORCESTER AVENUE,2024-01-28T04:00:00.000+00:00,feeder,03,L1 Active Power,kW,12.25
891476,WORCESTER AVENUE,2024-01-28T04:00:00.000+00:00,feeder,03,N Current (RMS),A,36.2
891476,WORCESTER AVENUE,2024-01-28T04:00:00.000+00:00,feeder,03,L3 Current (RMS),A,13.4
891476,WORCESTER AVENUE,2024-01-28T04:00:00.000+00:00,feeder,03,L2 Current (RMS),A,49.7
891476,WORCESTER AVENUE,2024-01-28T04:00:00.000+00:00,feeder,03,L1 Current (RMS),A,52.0
891476,WORCESTER AVENUE,2024-01-28T04:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.84
891476,WORCESTER AVENUE,2024-01-28T04:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.32
891476,WORCESTER AVENUE,2024-01-28T04:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.47
891476,WORCESTER AVENUE,2024-01-28T04:00:00.000+00:00,feeder,02,L3 Active Power,kW,9.01
891476,WORCESTER AVENUE,2024-01-28T04:00:00.000+00:00,feeder,02,L2 Active Power,kW,13.15
891476,WORCESTER AVENUE,2024-01-28T04:00:00.000+00:00,feeder,02,L1 Active Power,kW,1.95
891476,WORCESTER AVENUE,2024-01-28T04:00:00.000+00:00,feeder,02,N Current (RMS),A,36.4
891476,WORCESTER AVENUE,2024-01-28T04:00:00.000+00:00,feeder,02,L3 Current (RMS),A,37.9
891476,WORCESTER AVENUE,2024-01-28T04:00:00.000+00:00,feeder,02,L2 Current (RMS),A,55.4
891476,WORCESTER AVENUE,2024-01-28T04:00:00.000+00:00,feeder,02,L1 Current (RMS),A,11.1
891476,WORCESTER AVENUE,2024-01-28T04:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.55
891476,WORCESTER AVENUE,2024-01-28T04:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
891476,WORCESTER AVENUE,2024-01-28T04:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.84
891476,WORCESTER AVENUE,2024-01-28T04:00:00.000+00:00,feeder,01,L3 Active Power,kW,4.33
891476,WORCESTER AVENUE,2024-01-28T04:00:00.000+00:00,feeder,01,L2 Active Power,kW,6.75
891476,WORCESTER AVENUE,2024-01-28T04:00:00.000+00:00,feeder,01,L1 Active Power,kW,4.49
891476,WORCESTER AVENUE,2024-01-28T04:00:00.000+00:00,feeder,01,N Current (RMS),A,17.9
891476,WORCESTER AVENUE,2024-01-28T04:00:00.000+00:00,feeder,01,L3 Current (RMS),A,19.9
891476,WORCESTER AVENUE,2024-01-28T04:00:00.000+00:00,feeder,01,L2 Current (RMS),A,29.5
891476,WORCESTER AVENUE,2024-01-28T04:00:00.000+00:00,feeder,01,L1 Current (RMS),A,19.8
891476,WORCESTER AVENUE,2024-01-28T04:00:00.000+00:00,transformer,,Temperature,C,22.5
891476,WORCESTER AVENUE,2024-01-28T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.16
891476,WORCESTER AVENUE,2024-01-28T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.43
891476,WORCESTER AVENUE,2024-01-28T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.51
891476,WORCESTER AVENUE,2024-01-28T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.91
891476,WORCESTER AVENUE,2024-01-28T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.14
891476,WORCESTER AVENUE,2024-01-28T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.41
891476,WORCESTER AVENUE,2024-01-28T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.17
891476,WORCESTER AVENUE,2024-01-28T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.07
891476,WORCESTER AVENUE,2024-01-28T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.47
891476,WORCESTER AVENUE,2024-01-28T04:00:00.000+00:00,busbar,,L3 Active Power,kW,25.96
891476,WORCESTER AVENUE,2024-01-28T04:00:00.000+00:00,busbar,,L2 Active Power,kW,33.23
891476,WORCESTER AVENUE,2024-01-28T04:00:00.000+00:00,busbar,,L1 Active Power,kW,21.33
891476,WORCESTER AVENUE,2024-01-28T04:00:00.000+00:00,busbar,,N Current (RMS),A,59.3
891476,WORCESTER AVENUE,2024-01-28T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,111.3
891476,WORCESTER AVENUE,2024-01-28T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,141.5
891476,WORCESTER AVENUE,2024-01-28T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,93.2
891476,WORCESTER AVENUE,2024-01-28T03:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.02
891476,WORCESTER AVENUE,2024-01-28T03:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.71
891476,WORCESTER AVENUE,2024-01-28T03:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.9
891476,WORCESTER AVENUE,2024-01-28T03:50:00.000+00:00,feeder,04,L3 Active Power,kW,10.27
891476,WORCESTER AVENUE,2024-01-28T03:50:00.000+00:00,feeder,04,L2 Active Power,kW,1.69
891476,WORCESTER AVENUE,2024-01-28T03:50:00.000+00:00,feeder,04,L1 Active Power,kW,3.23
891476,WORCESTER AVENUE,2024-01-28T03:50:00.000+00:00,feeder,04,N Current (RMS),A,30.8
891476,WORCESTER AVENUE,2024-01-28T03:50:00.000+00:00,feeder,04,L3 Current (RMS),A,42.8
891476,WORCESTER AVENUE,2024-01-28T03:50:00.000+00:00,feeder,04,L2 Current (RMS),A,10.6
891476,WORCESTER AVENUE,2024-01-28T03:50:00.000+00:00,feeder,04,L1 Current (RMS),A,15.2
891476,WORCESTER AVENUE,2024-01-28T03:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.69
891476,WORCESTER AVENUE,2024-01-28T03:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.87
891476,WORCESTER AVENUE,2024-01-28T03:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.87
891476,WORCESTER AVENUE,2024-01-28T03:50:00.000+00:00,feeder,03,L3 Active Power,kW,2.22
891476,WORCESTER AVENUE,2024-01-28T03:50:00.000+00:00,feeder,03,L2 Active Power,kW,9.05
891476,WORCESTER AVENUE,2024-01-28T03:50:00.000+00:00,feeder,03,L1 Active Power,kW,12.26
891476,WORCESTER AVENUE,2024-01-28T03:50:00.000+00:00,feeder,03,N Current (RMS),A,33.3
891476,WORCESTER AVENUE,2024-01-28T03:50:00.000+00:00,feeder,03,L3 Current (RMS),A,12.2
891476,WORCESTER AVENUE,2024-01-28T03:50:00.000+00:00,feeder,03,L2 Current (RMS),A,38.8
891476,WORCESTER AVENUE,2024-01-28T03:50:00.000+00:00,feeder,03,L1 Current (RMS),A,52.4
891476,WORCESTER AVENUE,2024-01-28T03:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.16
891476,WORCESTER AVENUE,2024-01-28T03:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.38
891476,WORCESTER AVENUE,2024-01-28T03:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.53
891476,WORCESTER AVENUE,2024-01-28T03:50:00.000+00:00,feeder,02,L3 Active Power,kW,8.92
891476,WORCESTER AVENUE,2024-01-28T03:50:00.000+00:00,feeder,02,L2 Active Power,kW,12.8
891476,WORCESTER AVENUE,2024-01-28T03:50:00.000+00:00,feeder,02,L1 Active Power,kW,2.49
891476,WORCESTER AVENUE,2024-01-28T03:50:00.000+00:00,feeder,02,N Current (RMS),A,34.4
891476,WORCESTER AVENUE,2024-01-28T03:50:00.000+00:00,feeder,02,L3 Current (RMS),A,37.7
891476,WORCESTER AVENUE,2024-01-28T03:50:00.000+00:00,feeder,02,L2 Current (RMS),A,54.0
891476,WORCESTER AVENUE,2024-01-28T03:50:00.000+00:00,feeder,02,L1 Current (RMS),A,13.0
891476,WORCESTER AVENUE,2024-01-28T03:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.63
891476,WORCESTER AVENUE,2024-01-28T03:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.79
891476,WORCESTER AVENUE,2024-01-28T03:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.79
891476,WORCESTER AVENUE,2024-01-28T03:50:00.000+00:00,feeder,01,L3 Active Power,kW,4.14
891476,WORCESTER AVENUE,2024-01-28T03:50:00.000+00:00,feeder,01,L2 Active Power,kW,7.79
891476,WORCESTER AVENUE,2024-01-28T03:50:00.000+00:00,feeder,01,L1 Active Power,kW,4.35
891476,WORCESTER AVENUE,2024-01-28T03:50:00.000+00:00,feeder,01,N Current (RMS),A,21.3
891476,WORCESTER AVENUE,2024-01-28T03:50:00.000+00:00,feeder,01,L3 Current (RMS),A,19.3
891476,WORCESTER AVENUE,2024-01-28T03:50:00.000+00:00,feeder,01,L2 Current (RMS),A,33.3
891476,WORCESTER AVENUE,2024-01-28T03:50:00.000+00:00,feeder,01,L1 Current (RMS),A,19.1
891476,WORCESTER AVENUE,2024-01-28T03:50:00.000+00:00,transformer,,Temperature,C,22.6
891476,WORCESTER AVENUE,2024-01-28T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.15
891476,WORCESTER AVENUE,2024-01-28T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.46
891476,WORCESTER AVENUE,2024-01-28T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.5
891476,WORCESTER AVENUE,2024-01-28T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.89
891476,WORCESTER AVENUE,2024-01-28T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.13
891476,WORCESTER AVENUE,2024-01-28T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.43
891476,WORCESTER AVENUE,2024-01-28T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.5
891476,WORCESTER AVENUE,2024-01-28T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.76
891476,WORCESTER AVENUE,2024-01-28T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.1
891476,WORCESTER AVENUE,2024-01-28T03:50:00.000+00:00,busbar,,L3 Active Power,kW,25.56
891476,WORCESTER AVENUE,2024-01-28T03:50:00.000+00:00,busbar,,L2 Active Power,kW,31.33
891476,WORCESTER AVENUE,2024-01-28T03:50:00.000+00:00,busbar,,L1 Active Power,kW,22.33
891476,WORCESTER AVENUE,2024-01-28T03:50:00.000+00:00,busbar,,N Current (RMS),A,54.2
891476,WORCESTER AVENUE,2024-01-28T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,109.6
891476,WORCESTER AVENUE,2024-01-28T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,133.6
891476,WORCESTER AVENUE,2024-01-28T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,97.6
891476,WORCESTER AVENUE,2024-01-28T03:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.24
891476,WORCESTER AVENUE,2024-01-28T03:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.53
891476,WORCESTER AVENUE,2024-01-28T03:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.08
891476,WORCESTER AVENUE,2024-01-28T03:40:00.000+00:00,feeder,04,L3 Active Power,kW,10.03
891476,WORCESTER AVENUE,2024-01-28T03:40:00.000+00:00,feeder,04,L2 Active Power,kW,1.81
891476,WORCESTER AVENUE,2024-01-28T03:40:00.000+00:00,feeder,04,L1 Active Power,kW,4.21
891476,WORCESTER AVENUE,2024-01-28T03:40:00.000+00:00,feeder,04,N Current (RMS),A,29.5
891476,WORCESTER AVENUE,2024-01-28T03:40:00.000+00:00,feeder,04,L3 Current (RMS),A,42.0
891476,WORCESTER AVENUE,2024-01-28T03:40:00.000+00:00,feeder,04,L2 Current (RMS),A,10.4
891476,WORCESTER AVENUE,2024-01-28T03:40:00.000+00:00,feeder,04,L1 Current (RMS),A,18.4
891476,WORCESTER AVENUE,2024-01-28T03:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.55
891476,WORCESTER AVENUE,2024-01-28T03:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.67
891476,WORCESTER AVENUE,2024-01-28T03:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.56
891476,WORCESTER AVENUE,2024-01-28T03:40:00.000+00:00,feeder,03,L3 Active Power,kW,3.15
891476,WORCESTER AVENUE,2024-01-28T03:40:00.000+00:00,feeder,03,L2 Active Power,kW,7.83
891476,WORCESTER AVENUE,2024-01-28T03:40:00.000+00:00,feeder,03,L1 Active Power,kW,12.4
891476,WORCESTER AVENUE,2024-01-28T03:40:00.000+00:00,feeder,03,N Current (RMS),A,30.8
891476,WORCESTER AVENUE,2024-01-28T03:40:00.000+00:00,feeder,03,L3 Current (RMS),A,15.7
891476,WORCESTER AVENUE,2024-01-28T03:40:00.000+00:00,feeder,03,L2 Current (RMS),A,33.3
891476,WORCESTER AVENUE,2024-01-28T03:40:00.000+00:00,feeder,03,L1 Current (RMS),A,52.7
891476,WORCESTER AVENUE,2024-01-28T03:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.62
891476,WORCESTER AVENUE,2024-01-28T03:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.78
891476,WORCESTER AVENUE,2024-01-28T03:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.56
891476,WORCESTER AVENUE,2024-01-28T03:40:00.000+00:00,feeder,02,L3 Active Power,kW,8.69
891476,WORCESTER AVENUE,2024-01-28T03:40:00.000+00:00,feeder,02,L2 Active Power,kW,13.14
891476,WORCESTER AVENUE,2024-01-28T03:40:00.000+00:00,feeder,02,L1 Active Power,kW,2.42
891476,WORCESTER AVENUE,2024-01-28T03:40:00.000+00:00,feeder,02,N Current (RMS),A,32.5
891476,WORCESTER AVENUE,2024-01-28T03:40:00.000+00:00,feeder,02,L3 Current (RMS),A,36.5
891476,WORCESTER AVENUE,2024-01-28T03:40:00.000+00:00,feeder,02,L2 Current (RMS),A,55.6
891476,WORCESTER AVENUE,2024-01-28T03:40:00.000+00:00,feeder,02,L1 Current (RMS),A,12.9
891476,WORCESTER AVENUE,2024-01-28T03:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.45
891476,WORCESTER AVENUE,2024-01-28T03:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.4
891476,WORCESTER AVENUE,2024-01-28T03:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.65
891476,WORCESTER AVENUE,2024-01-28T03:40:00.000+00:00,feeder,01,L3 Active Power,kW,4.28
891476,WORCESTER AVENUE,2024-01-28T03:40:00.000+00:00,feeder,01,L2 Active Power,kW,7.03
891476,WORCESTER AVENUE,2024-01-28T03:40:00.000+00:00,feeder,01,L1 Active Power,kW,4.58
891476,WORCESTER AVENUE,2024-01-28T03:40:00.000+00:00,feeder,01,N Current (RMS),A,18.5
891476,WORCESTER AVENUE,2024-01-28T03:40:00.000+00:00,feeder,01,L3 Current (RMS),A,19.6
891476,WORCESTER AVENUE,2024-01-28T03:40:00.000+00:00,feeder,01,L2 Current (RMS),A,30.9
891476,WORCESTER AVENUE,2024-01-28T03:40:00.000+00:00,feeder,01,L1 Current (RMS),A,19.8
891476,WORCESTER AVENUE,2024-01-28T03:40:00.000+00:00,transformer,,Temperature,C,22.6
891476,WORCESTER AVENUE,2024-01-28T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.16
891476,WORCESTER AVENUE,2024-01-28T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.32
891476,WORCESTER AVENUE,2024-01-28T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.52
891476,WORCESTER AVENUE,2024-01-28T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.73
891476,WORCESTER AVENUE,2024-01-28T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.12
891476,WORCESTER AVENUE,2024-01-28T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.27
891476,WORCESTER AVENUE,2024-01-28T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.87
891476,WORCESTER AVENUE,2024-01-28T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.37
891476,WORCESTER AVENUE,2024-01-28T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.85
891476,WORCESTER AVENUE,2024-01-28T03:40:00.000+00:00,busbar,,L3 Active Power,kW,26.16
891476,WORCESTER AVENUE,2024-01-28T03:40:00.000+00:00,busbar,,L2 Active Power,kW,29.81
891476,WORCESTER AVENUE,2024-01-28T03:40:00.000+00:00,busbar,,L1 Active Power,kW,23.62
891476,WORCESTER AVENUE,2024-01-28T03:40:00.000+00:00,busbar,,N Current (RMS),A,48.2
891476,WORCESTER AVENUE,2024-01-28T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,111.5
891476,WORCESTER AVENUE,2024-01-28T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,127.9
891476,WORCESTER AVENUE,2024-01-28T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,102.1
891476,WORCESTER AVENUE,2024-01-28T03:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.41
891476,WORCESTER AVENUE,2024-01-28T03:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.56
891476,WORCESTER AVENUE,2024-01-28T03:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
891476,WORCESTER AVENUE,2024-01-28T03:30:00.000+00:00,feeder,04,L3 Active Power,kW,10.17
891476,WORCESTER AVENUE,2024-01-28T03:30:00.000+00:00,feeder,04,L2 Active Power,kW,2.26
891476,WORCESTER AVENUE,2024-01-28T03:30:00.000+00:00,feeder,04,L1 Active Power,kW,2.57
891476,WORCESTER AVENUE,2024-01-28T03:30:00.000+00:00,feeder,04,N Current (RMS),A,31.5
891476,WORCESTER AVENUE,2024-01-28T03:30:00.000+00:00,feeder,04,L3 Current (RMS),A,42.6
891476,WORCESTER AVENUE,2024-01-28T03:30:00.000+00:00,feeder,04,L2 Current (RMS),A,12.6
891476,WORCESTER AVENUE,2024-01-28T03:30:00.000+00:00,feeder,04,L1 Current (RMS),A,13.3
891476,WORCESTER AVENUE,2024-01-28T03:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.07
891476,WORCESTER AVENUE,2024-01-28T03:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.08
891476,WORCESTER AVENUE,2024-01-28T03:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.21
891476,WORCESTER AVENUE,2024-01-28T03:30:00.000+00:00,feeder,03,L3 Active Power,kW,4.19
891476,WORCESTER AVENUE,2024-01-28T03:30:00.000+00:00,feeder,03,L2 Active Power,kW,8.29
891476,WORCESTER AVENUE,2024-01-28T03:30:00.000+00:00,feeder,03,L1 Active Power,kW,13.16
891476,WORCESTER AVENUE,2024-01-28T03:30:00.000+00:00,feeder,03,N Current (RMS),A,33.8
891476,WORCESTER AVENUE,2024-01-28T03:30:00.000+00:00,feeder,03,L3 Current (RMS),A,18.9
891476,WORCESTER AVENUE,2024-01-28T03:30:00.000+00:00,feeder,03,L2 Current (RMS),A,36.1
891476,WORCESTER AVENUE,2024-01-28T03:30:00.000+00:00,feeder,03,L1 Current (RMS),A,55.6
891476,WORCESTER AVENUE,2024-01-28T03:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.28
891476,WORCESTER AVENUE,2024-01-28T03:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.69
891476,WORCESTER AVENUE,2024-01-28T03:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.5
891476,WORCESTER AVENUE,2024-01-28T03:30:00.000+00:00,feeder,02,L3 Active Power,kW,8.42
891476,WORCESTER AVENUE,2024-01-28T03:30:00.000+00:00,feeder,02,L2 Active Power,kW,13.55
891476,WORCESTER AVENUE,2024-01-28T03:30:00.000+00:00,feeder,02,L1 Active Power,kW,2.35
891476,WORCESTER AVENUE,2024-01-28T03:30:00.000+00:00,feeder,02,N Current (RMS),A,33.1
891476,WORCESTER AVENUE,2024-01-28T03:30:00.000+00:00,feeder,02,L3 Current (RMS),A,35.3
891476,WORCESTER AVENUE,2024-01-28T03:30:00.000+00:00,feeder,02,L2 Current (RMS),A,57.1
891476,WORCESTER AVENUE,2024-01-28T03:30:00.000+00:00,feeder,02,L1 Current (RMS),A,12.5
891476,WORCESTER AVENUE,2024-01-28T03:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.3
891476,WORCESTER AVENUE,2024-01-28T03:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.74
891476,WORCESTER AVENUE,2024-01-28T03:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.82
891476,WORCESTER AVENUE,2024-01-28T03:30:00.000+00:00,feeder,01,L3 Active Power,kW,4.48
891476,WORCESTER AVENUE,2024-01-28T03:30:00.000+00:00,feeder,01,L2 Active Power,kW,6.68
891476,WORCESTER AVENUE,2024-01-28T03:30:00.000+00:00,feeder,01,L1 Active Power,kW,4.36
891476,WORCESTER AVENUE,2024-01-28T03:30:00.000+00:00,feeder,01,N Current (RMS),A,17.3
891476,WORCESTER AVENUE,2024-01-28T03:30:00.000+00:00,feeder,01,L3 Current (RMS),A,20.2
891476,WORCESTER AVENUE,2024-01-28T03:30:00.000+00:00,feeder,01,L2 Current (RMS),A,29.8
891476,WORCESTER AVENUE,2024-01-28T03:30:00.000+00:00,feeder,01,L1 Current (RMS),A,19.1
891476,WORCESTER AVENUE,2024-01-28T03:30:00.000+00:00,transformer,,Temperature,C,22.7
891476,WORCESTER AVENUE,2024-01-28T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.13
891476,WORCESTER AVENUE,2024-01-28T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.94
891476,WORCESTER AVENUE,2024-01-28T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.52
891476,WORCESTER AVENUE,2024-01-28T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.47
891476,WORCESTER AVENUE,2024-01-28T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.09
891476,WORCESTER AVENUE,2024-01-28T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.9
891476,WORCESTER AVENUE,2024-01-28T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.06
891476,WORCESTER AVENUE,2024-01-28T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.07
891476,WORCESTER AVENUE,2024-01-28T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.53
891476,WORCESTER AVENUE,2024-01-28T03:30:00.000+00:00,busbar,,L3 Active Power,kW,27.26
891476,WORCESTER AVENUE,2024-01-28T03:30:00.000+00:00,busbar,,L2 Active Power,kW,30.78
891476,WORCESTER AVENUE,2024-01-28T03:30:00.000+00:00,busbar,,L1 Active Power,kW,22.43
891476,WORCESTER AVENUE,2024-01-28T03:30:00.000+00:00,busbar,,N Current (RMS),A,51.1
891476,WORCESTER AVENUE,2024-01-28T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,115.5
891476,WORCESTER AVENUE,2024-01-28T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,132.9
891476,WORCESTER AVENUE,2024-01-28T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,97.4
891476,WORCESTER AVENUE,2024-01-28T03:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.1
891476,WORCESTER AVENUE,2024-01-28T03:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.55
891476,WORCESTER AVENUE,2024-01-28T03:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.03
891476,WORCESTER AVENUE,2024-01-28T03:20:00.000+00:00,feeder,04,L3 Active Power,kW,10.63
891476,WORCESTER AVENUE,2024-01-28T03:20:00.000+00:00,feeder,04,L2 Active Power,kW,1.85
891476,WORCESTER AVENUE,2024-01-28T03:20:00.000+00:00,feeder,04,L1 Active Power,kW,1.97
891476,WORCESTER AVENUE,2024-01-28T03:20:00.000+00:00,feeder,04,N Current (RMS),A,34.9
891476,WORCESTER AVENUE,2024-01-28T03:20:00.000+00:00,feeder,04,L3 Current (RMS),A,44.6
891476,WORCESTER AVENUE,2024-01-28T03:20:00.000+00:00,feeder,04,L2 Current (RMS),A,10.5
891476,WORCESTER AVENUE,2024-01-28T03:20:00.000+00:00,feeder,04,L1 Current (RMS),A,10.2
891476,WORCESTER AVENUE,2024-01-28T03:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.03
891476,WORCESTER AVENUE,2024-01-28T03:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.44
891476,WORCESTER AVENUE,2024-01-28T03:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.17
891476,WORCESTER AVENUE,2024-01-28T03:20:00.000+00:00,feeder,03,L3 Active Power,kW,1.91
891476,WORCESTER AVENUE,2024-01-28T03:20:00.000+00:00,feeder,03,L2 Active Power,kW,6.42
891476,WORCESTER AVENUE,2024-01-28T03:20:00.000+00:00,feeder,03,L1 Active Power,kW,12.85
891476,WORCESTER AVENUE,2024-01-28T03:20:00.000+00:00,feeder,03,N Current (RMS),A,38.2
891476,WORCESTER AVENUE,2024-01-28T03:20:00.000+00:00,feeder,03,L3 Current (RMS),A,12.2
891476,WORCESTER AVENUE,2024-01-28T03:20:00.000+00:00,feeder,03,L2 Current (RMS),A,28.4
891476,WORCESTER AVENUE,2024-01-28T03:20:00.000+00:00,feeder,03,L1 Current (RMS),A,54.3
891476,WORCESTER AVENUE,2024-01-28T03:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.57
891476,WORCESTER AVENUE,2024-01-28T03:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.63
891476,WORCESTER AVENUE,2024-01-28T03:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.51
891476,WORCESTER AVENUE,2024-01-28T03:20:00.000+00:00,feeder,02,L3 Active Power,kW,8.0
891476,WORCESTER AVENUE,2024-01-28T03:20:00.000+00:00,feeder,02,L2 Active Power,kW,13.27
891476,WORCESTER AVENUE,2024-01-28T03:20:00.000+00:00,feeder,02,L1 Active Power,kW,2.62
891476,WORCESTER AVENUE,2024-01-28T03:20:00.000+00:00,feeder,02,N Current (RMS),A,32.7
891476,WORCESTER AVENUE,2024-01-28T03:20:00.000+00:00,feeder,02,L3 Current (RMS),A,33.8
891476,WORCESTER AVENUE,2024-01-28T03:20:00.000+00:00,feeder,02,L2 Current (RMS),A,56.0
891476,WORCESTER AVENUE,2024-01-28T03:20:00.000+00:00,feeder,02,L1 Current (RMS),A,13.3
891476,WORCESTER AVENUE,2024-01-28T03:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.39
891476,WORCESTER AVENUE,2024-01-28T03:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.44
891476,WORCESTER AVENUE,2024-01-28T03:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.5
891476,WORCESTER AVENUE,2024-01-28T03:20:00.000+00:00,feeder,01,L3 Active Power,kW,4.51
891476,WORCESTER AVENUE,2024-01-28T03:20:00.000+00:00,feeder,01,L2 Active Power,kW,6.77
891476,WORCESTER AVENUE,2024-01-28T03:20:00.000+00:00,feeder,01,L1 Active Power,kW,4.87
891476,WORCESTER AVENUE,2024-01-28T03:20:00.000+00:00,feeder,01,N Current (RMS),A,17.8
891476,WORCESTER AVENUE,2024-01-28T03:20:00.000+00:00,feeder,01,L3 Current (RMS),A,20.4
891476,WORCESTER AVENUE,2024-01-28T03:20:00.000+00:00,feeder,01,L2 Current (RMS),A,29.9
891476,WORCESTER AVENUE,2024-01-28T03:20:00.000+00:00,feeder,01,L1 Current (RMS),A,21.2
891476,WORCESTER AVENUE,2024-01-28T03:20:00.000+00:00,transformer,,Temperature,C,22.8
891476,WORCESTER AVENUE,2024-01-28T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.07
891476,WORCESTER AVENUE,2024-01-28T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.23
891476,WORCESTER AVENUE,2024-01-28T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.44
891476,WORCESTER AVENUE,2024-01-28T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.7
891476,WORCESTER AVENUE,2024-01-28T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.03
891476,WORCESTER AVENUE,2024-01-28T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.07
891476,WORCESTER AVENUE,2024-01-28T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.1
891476,WORCESTER AVENUE,2024-01-28T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.05
891476,WORCESTER AVENUE,2024-01-28T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.2
891476,WORCESTER AVENUE,2024-01-28T03:20:00.000+00:00,busbar,,L3 Active Power,kW,25.05
891476,WORCESTER AVENUE,2024-01-28T03:20:00.000+00:00,busbar,,L2 Active Power,kW,28.31
891476,WORCESTER AVENUE,2024-01-28T03:20:00.000+00:00,busbar,,L1 Active Power,kW,22.31
891476,WORCESTER AVENUE,2024-01-28T03:20:00.000+00:00,busbar,,N Current (RMS),A,48.5
891476,WORCESTER AVENUE,2024-01-28T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,107.5
891476,WORCESTER AVENUE,2024-01-28T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,122.9
891476,WORCESTER AVENUE,2024-01-28T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,96.6
891476,WORCESTER AVENUE,2024-01-28T03:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
891476,WORCESTER AVENUE,2024-01-28T03:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.79
891476,WORCESTER AVENUE,2024-01-28T03:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.94
891476,WORCESTER AVENUE,2024-01-28T03:10:00.000+00:00,feeder,04,L3 Active Power,kW,10.93
891476,WORCESTER AVENUE,2024-01-28T03:10:00.000+00:00,feeder,04,L2 Active Power,kW,1.65
891476,WORCESTER AVENUE,2024-01-28T03:10:00.000+00:00,feeder,04,L1 Active Power,kW,1.95
891476,WORCESTER AVENUE,2024-01-28T03:10:00.000+00:00,feeder,04,N Current (RMS),A,35.3
891476,WORCESTER AVENUE,2024-01-28T03:10:00.000+00:00,feeder,04,L3 Current (RMS),A,45.7
891476,WORCESTER AVENUE,2024-01-28T03:10:00.000+00:00,feeder,04,L2 Current (RMS),A,10.6
891476,WORCESTER AVENUE,2024-01-28T03:10:00.000+00:00,feeder,04,L1 Current (RMS),A,9.8
891476,WORCESTER AVENUE,2024-01-28T03:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.14
891476,WORCESTER AVENUE,2024-01-28T03:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.86
891476,WORCESTER AVENUE,2024-01-28T03:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.27
891476,WORCESTER AVENUE,2024-01-28T03:10:00.000+00:00,feeder,03,L3 Active Power,kW,1.72
891476,WORCESTER AVENUE,2024-01-28T03:10:00.000+00:00,feeder,03,L2 Active Power,kW,6.81
891476,WORCESTER AVENUE,2024-01-28T03:10:00.000+00:00,feeder,03,L1 Active Power,kW,13.27
891476,WORCESTER AVENUE,2024-01-28T03:10:00.000+00:00,feeder,03,N Current (RMS),A,41.2
891476,WORCESTER AVENUE,2024-01-28T03:10:00.000+00:00,feeder,03,L3 Current (RMS),A,12.0
891476,WORCESTER AVENUE,2024-01-28T03:10:00.000+00:00,feeder,03,L2 Current (RMS),A,30.2
891476,WORCESTER AVENUE,2024-01-28T03:10:00.000+00:00,feeder,03,L1 Current (RMS),A,56.0
891476,WORCESTER AVENUE,2024-01-28T03:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.49
891476,WORCESTER AVENUE,2024-01-28T03:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.4
891476,WORCESTER AVENUE,2024-01-28T03:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.45
891476,WORCESTER AVENUE,2024-01-28T03:10:00.000+00:00,feeder,02,L3 Active Power,kW,8.46
891476,WORCESTER AVENUE,2024-01-28T03:10:00.000+00:00,feeder,02,L2 Active Power,kW,13.91
891476,WORCESTER AVENUE,2024-01-28T03:10:00.000+00:00,feeder,02,L1 Active Power,kW,2.68
891476,WORCESTER AVENUE,2024-01-28T03:10:00.000+00:00,feeder,02,N Current (RMS),A,34.8
891476,WORCESTER AVENUE,2024-01-28T03:10:00.000+00:00,feeder,02,L3 Current (RMS),A,35.6
891476,WORCESTER AVENUE,2024-01-28T03:10:00.000+00:00,feeder,02,L2 Current (RMS),A,58.4
891476,WORCESTER AVENUE,2024-01-28T03:10:00.000+00:00,feeder,02,L1 Current (RMS),A,13.6
891476,WORCESTER AVENUE,2024-01-28T03:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.3
891476,WORCESTER AVENUE,2024-01-28T03:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.18
891476,WORCESTER AVENUE,2024-01-28T03:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.68
891476,WORCESTER AVENUE,2024-01-28T03:10:00.000+00:00,feeder,01,L3 Active Power,kW,4.22
891476,WORCESTER AVENUE,2024-01-28T03:10:00.000+00:00,feeder,01,L2 Active Power,kW,6.79
891476,WORCESTER AVENUE,2024-01-28T03:10:00.000+00:00,feeder,01,L1 Active Power,kW,6.87
891476,WORCESTER AVENUE,2024-01-28T03:10:00.000+00:00,feeder,01,N Current (RMS),A,16.5
891476,WORCESTER AVENUE,2024-01-28T03:10:00.000+00:00,feeder,01,L3 Current (RMS),A,19.0
891476,WORCESTER AVENUE,2024-01-28T03:10:00.000+00:00,feeder,01,L2 Current (RMS),A,29.7
891476,WORCESTER AVENUE,2024-01-28T03:10:00.000+00:00,feeder,01,L1 Current (RMS),A,29.0
891476,WORCESTER AVENUE,2024-01-28T03:10:00.000+00:00,transformer,,Temperature,C,22.8
891476,WORCESTER AVENUE,2024-01-28T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.1
891476,WORCESTER AVENUE,2024-01-28T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.11
891476,WORCESTER AVENUE,2024-01-28T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.5
891476,WORCESTER AVENUE,2024-01-28T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.52
891476,WORCESTER AVENUE,2024-01-28T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.03
891476,WORCESTER AVENUE,2024-01-28T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.9
891476,WORCESTER AVENUE,2024-01-28T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.93
891476,WORCESTER AVENUE,2024-01-28T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.23
891476,WORCESTER AVENUE,2024-01-28T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.34
891476,WORCESTER AVENUE,2024-01-28T03:10:00.000+00:00,busbar,,L3 Active Power,kW,25.33
891476,WORCESTER AVENUE,2024-01-28T03:10:00.000+00:00,busbar,,L2 Active Power,kW,29.15
891476,WORCESTER AVENUE,2024-01-28T03:10:00.000+00:00,busbar,,L1 Active Power,kW,24.77
891476,WORCESTER AVENUE,2024-01-28T03:10:00.000+00:00,busbar,,N Current (RMS),A,47.8
891476,WORCESTER AVENUE,2024-01-28T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,108.2
891476,WORCESTER AVENUE,2024-01-28T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,126.2
891476,WORCESTER AVENUE,2024-01-28T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,106.2
891476,WORCESTER AVENUE,2024-01-28T03:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.27
891476,WORCESTER AVENUE,2024-01-28T03:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.74
891476,WORCESTER AVENUE,2024-01-28T03:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.68
891476,WORCESTER AVENUE,2024-01-28T03:00:00.000+00:00,feeder,04,L3 Active Power,kW,10.99
891476,WORCESTER AVENUE,2024-01-28T03:00:00.000+00:00,feeder,04,L2 Active Power,kW,1.65
891476,WORCESTER AVENUE,2024-01-28T03:00:00.000+00:00,feeder,04,L1 Active Power,kW,2.04
891476,WORCESTER AVENUE,2024-01-28T03:00:00.000+00:00,feeder,04,N Current (RMS),A,34.4
891476,WORCESTER AVENUE,2024-01-28T03:00:00.000+00:00,feeder,04,L3 Current (RMS),A,45.8
891476,WORCESTER AVENUE,2024-01-28T03:00:00.000+00:00,feeder,04,L2 Current (RMS),A,10.4
891476,WORCESTER AVENUE,2024-01-28T03:00:00.000+00:00,feeder,04,L1 Current (RMS),A,9.9
891476,WORCESTER AVENUE,2024-01-28T03:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.0
891476,WORCESTER AVENUE,2024-01-28T03:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.66
891476,WORCESTER AVENUE,2024-01-28T03:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.09
891476,WORCESTER AVENUE,2024-01-28T03:00:00.000+00:00,feeder,03,L3 Active Power,kW,1.84
891476,WORCESTER AVENUE,2024-01-28T03:00:00.000+00:00,feeder,03,L2 Active Power,kW,7.35
891476,WORCESTER AVENUE,2024-01-28T03:00:00.000+00:00,feeder,03,L1 Active Power,kW,13.76
891476,WORCESTER AVENUE,2024-01-28T03:00:00.000+00:00,feeder,03,N Current (RMS),A,42.0
891476,WORCESTER AVENUE,2024-01-28T03:00:00.000+00:00,feeder,03,L3 Current (RMS),A,11.9
891476,WORCESTER AVENUE,2024-01-28T03:00:00.000+00:00,feeder,03,L2 Current (RMS),A,32.0
891476,WORCESTER AVENUE,2024-01-28T03:00:00.000+00:00,feeder,03,L1 Current (RMS),A,57.8
891476,WORCESTER AVENUE,2024-01-28T03:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.32
891476,WORCESTER AVENUE,2024-01-28T03:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.42
891476,WORCESTER AVENUE,2024-01-28T03:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.39
891476,WORCESTER AVENUE,2024-01-28T03:00:00.000+00:00,feeder,02,L3 Active Power,kW,8.08
891476,WORCESTER AVENUE,2024-01-28T03:00:00.000+00:00,feeder,02,L2 Active Power,kW,13.81
891476,WORCESTER AVENUE,2024-01-28T03:00:00.000+00:00,feeder,02,L1 Active Power,kW,2.63
