Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
891476,WORCESTER AVENUE,2024-01-28T03:00:00.000+00:00,feeder,02,N Current (RMS),A,33.8
891476,WORCESTER AVENUE,2024-01-28T03:00:00.000+00:00,feeder,02,L3 Current (RMS),A,33.8
891476,WORCESTER AVENUE,2024-01-28T03:00:00.000+00:00,feeder,02,L2 Current (RMS),A,57.8
891476,WORCESTER AVENUE,2024-01-28T03:00:00.000+00:00,feeder,02,L1 Current (RMS),A,13.4
891476,WORCESTER AVENUE,2024-01-28T03:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.18
891476,WORCESTER AVENUE,2024-01-28T03:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.61
891476,WORCESTER AVENUE,2024-01-28T03:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.02
891476,WORCESTER AVENUE,2024-01-28T03:00:00.000+00:00,feeder,01,L3 Active Power,kW,7.6
891476,WORCESTER AVENUE,2024-01-28T03:00:00.000+00:00,feeder,01,L2 Active Power,kW,7.3
891476,WORCESTER AVENUE,2024-01-28T03:00:00.000+00:00,feeder,01,L1 Active Power,kW,6.61
891476,WORCESTER AVENUE,2024-01-28T03:00:00.000+00:00,feeder,01,N Current (RMS),A,17.7
891476,WORCESTER AVENUE,2024-01-28T03:00:00.000+00:00,feeder,01,L3 Current (RMS),A,32.7
891476,WORCESTER AVENUE,2024-01-28T03:00:00.000+00:00,feeder,01,L2 Current (RMS),A,31.3
891476,WORCESTER AVENUE,2024-01-28T03:00:00.000+00:00,feeder,01,L1 Current (RMS),A,28.0
891476,WORCESTER AVENUE,2024-01-28T03:00:00.000+00:00,transformer,,Temperature,C,22.9
891476,WORCESTER AVENUE,2024-01-28T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.1
891476,WORCESTER AVENUE,2024-01-28T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.55
891476,WORCESTER AVENUE,2024-01-28T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.48
891476,WORCESTER AVENUE,2024-01-28T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.99
891476,WORCESTER AVENUE,2024-01-28T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.09
891476,WORCESTER AVENUE,2024-01-28T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.49
891476,WORCESTER AVENUE,2024-01-28T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.77
891476,WORCESTER AVENUE,2024-01-28T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.43
891476,WORCESTER AVENUE,2024-01-28T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.18
891476,WORCESTER AVENUE,2024-01-28T03:00:00.000+00:00,busbar,,L3 Active Power,kW,28.51
891476,WORCESTER AVENUE,2024-01-28T03:00:00.000+00:00,busbar,,L2 Active Power,kW,30.1
891476,WORCESTER AVENUE,2024-01-28T03:00:00.000+00:00,busbar,,L1 Active Power,kW,25.03
891476,WORCESTER AVENUE,2024-01-28T03:00:00.000+00:00,busbar,,N Current (RMS),A,47.1
891476,WORCESTER AVENUE,2024-01-28T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,120.4
891476,WORCESTER AVENUE,2024-01-28T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,128.7
891476,WORCESTER AVENUE,2024-01-28T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,106.9
891476,WORCESTER AVENUE,2024-01-28T02:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.41
891476,WORCESTER AVENUE,2024-01-28T02:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.68
891476,WORCESTER AVENUE,2024-01-28T02:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.74
891476,WORCESTER AVENUE,2024-01-28T02:50:00.000+00:00,feeder,04,L3 Active Power,kW,10.38
891476,WORCESTER AVENUE,2024-01-28T02:50:00.000+00:00,feeder,04,L2 Active Power,kW,1.74
891476,WORCESTER AVENUE,2024-01-28T02:50:00.000+00:00,feeder,04,L1 Active Power,kW,1.97
891476,WORCESTER AVENUE,2024-01-28T02:50:00.000+00:00,feeder,04,N Current (RMS),A,32.2
891476,WORCESTER AVENUE,2024-01-28T02:50:00.000+00:00,feeder,04,L3 Current (RMS),A,43.2
891476,WORCESTER AVENUE,2024-01-28T02:50:00.000+00:00,feeder,04,L2 Current (RMS),A,10.5
891476,WORCESTER AVENUE,2024-01-28T02:50:00.000+00:00,feeder,04,L1 Current (RMS),A,9.8
891476,WORCESTER AVENUE,2024-01-28T02:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.78
891476,WORCESTER AVENUE,2024-01-28T02:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.26
891476,WORCESTER AVENUE,2024-01-28T02:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.54
891476,WORCESTER AVENUE,2024-01-28T02:50:00.000+00:00,feeder,03,L3 Active Power,kW,2.17
891476,WORCESTER AVENUE,2024-01-28T02:50:00.000+00:00,feeder,03,L2 Active Power,kW,7.69
891476,WORCESTER AVENUE,2024-01-28T02:50:00.000+00:00,feeder,03,L1 Active Power,kW,13.71
891476,WORCESTER AVENUE,2024-01-28T02:50:00.000+00:00,feeder,03,N Current (RMS),A,39.2
891476,WORCESTER AVENUE,2024-01-28T02:50:00.000+00:00,feeder,03,L3 Current (RMS),A,12.2
891476,WORCESTER AVENUE,2024-01-28T02:50:00.000+00:00,feeder,03,L2 Current (RMS),A,33.2
891476,WORCESTER AVENUE,2024-01-28T02:50:00.000+00:00,feeder,03,L1 Current (RMS),A,57.9
891476,WORCESTER AVENUE,2024-01-28T02:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.84
891476,WORCESTER AVENUE,2024-01-28T02:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.66
891476,WORCESTER AVENUE,2024-01-28T02:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.38
891476,WORCESTER AVENUE,2024-01-28T02:50:00.000+00:00,feeder,02,L3 Active Power,kW,5.88
891476,WORCESTER AVENUE,2024-01-28T02:50:00.000+00:00,feeder,02,L2 Active Power,kW,13.66
891476,WORCESTER AVENUE,2024-01-28T02:50:00.000+00:00,feeder,02,L1 Active Power,kW,2.96
891476,WORCESTER AVENUE,2024-01-28T02:50:00.000+00:00,feeder,02,N Current (RMS),A,36.5
891476,WORCESTER AVENUE,2024-01-28T02:50:00.000+00:00,feeder,02,L3 Current (RMS),A,25.2
891476,WORCESTER AVENUE,2024-01-28T02:50:00.000+00:00,feeder,02,L2 Current (RMS),A,57.3
891476,WORCESTER AVENUE,2024-01-28T02:50:00.000+00:00,feeder,02,L1 Current (RMS),A,14.1
891476,WORCESTER AVENUE,2024-01-28T02:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.28
891476,WORCESTER AVENUE,2024-01-28T02:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.81
891476,WORCESTER AVENUE,2024-01-28T02:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.96
891476,WORCESTER AVENUE,2024-01-28T02:50:00.000+00:00,feeder,01,L3 Active Power,kW,6.34
891476,WORCESTER AVENUE,2024-01-28T02:50:00.000+00:00,feeder,01,L2 Active Power,kW,7.27
891476,WORCESTER AVENUE,2024-01-28T02:50:00.000+00:00,feeder,01,L1 Active Power,kW,5.41
891476,WORCESTER AVENUE,2024-01-28T02:50:00.000+00:00,feeder,01,N Current (RMS),A,18.4
891476,WORCESTER AVENUE,2024-01-28T02:50:00.000+00:00,feeder,01,L3 Current (RMS),A,27.8
891476,WORCESTER AVENUE,2024-01-28T02:50:00.000+00:00,feeder,01,L2 Current (RMS),A,31.2
891476,WORCESTER AVENUE,2024-01-28T02:50:00.000+00:00,feeder,01,L1 Current (RMS),A,23.5
891476,WORCESTER AVENUE,2024-01-28T02:50:00.000+00:00,transformer,,Temperature,C,22.9
891476,WORCESTER AVENUE,2024-01-28T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.11
891476,WORCESTER AVENUE,2024-01-28T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.43
891476,WORCESTER AVENUE,2024-01-28T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.48
891476,WORCESTER AVENUE,2024-01-28T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.74
891476,WORCESTER AVENUE,2024-01-28T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.06
891476,WORCESTER AVENUE,2024-01-28T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.25
891476,WORCESTER AVENUE,2024-01-28T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.32
891476,WORCESTER AVENUE,2024-01-28T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.41
891476,WORCESTER AVENUE,2024-01-28T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.62
891476,WORCESTER AVENUE,2024-01-28T02:50:00.000+00:00,busbar,,L3 Active Power,kW,24.77
891476,WORCESTER AVENUE,2024-01-28T02:50:00.000+00:00,busbar,,L2 Active Power,kW,30.36
891476,WORCESTER AVENUE,2024-01-28T02:50:00.000+00:00,busbar,,L1 Active Power,kW,24.04
891476,WORCESTER AVENUE,2024-01-28T02:50:00.000+00:00,busbar,,N Current (RMS),A,50.0
891476,WORCESTER AVENUE,2024-01-28T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,105.8
891476,WORCESTER AVENUE,2024-01-28T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,129.6
891476,WORCESTER AVENUE,2024-01-28T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,103.0
891476,WORCESTER AVENUE,2024-01-28T02:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.34
891476,WORCESTER AVENUE,2024-01-28T02:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.56
891476,WORCESTER AVENUE,2024-01-28T02:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.86
891476,WORCESTER AVENUE,2024-01-28T02:40:00.000+00:00,feeder,04,L3 Active Power,kW,10.57
891476,WORCESTER AVENUE,2024-01-28T02:40:00.000+00:00,feeder,04,L2 Active Power,kW,1.65
891476,WORCESTER AVENUE,2024-01-28T02:40:00.000+00:00,feeder,04,L1 Active Power,kW,1.93
891476,WORCESTER AVENUE,2024-01-28T02:40:00.000+00:00,feeder,04,N Current (RMS),A,34.2
891476,WORCESTER AVENUE,2024-01-28T02:40:00.000+00:00,feeder,04,L3 Current (RMS),A,44.2
891476,WORCESTER AVENUE,2024-01-28T02:40:00.000+00:00,feeder,04,L2 Current (RMS),A,9.9
891476,WORCESTER AVENUE,2024-01-28T02:40:00.000+00:00,feeder,04,L1 Current (RMS),A,9.7
891476,WORCESTER AVENUE,2024-01-28T02:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.77
891476,WORCESTER AVENUE,2024-01-28T02:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.16
891476,WORCESTER AVENUE,2024-01-28T02:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.4
891476,WORCESTER AVENUE,2024-01-28T02:40:00.000+00:00,feeder,03,L3 Active Power,kW,2.07
891476,WORCESTER AVENUE,2024-01-28T02:40:00.000+00:00,feeder,03,L2 Active Power,kW,11.16
891476,WORCESTER AVENUE,2024-01-28T02:40:00.000+00:00,feeder,03,L1 Active Power,kW,12.79
891476,WORCESTER AVENUE,2024-01-28T02:40:00.000+00:00,feeder,03,N Current (RMS),A,37.9
891476,WORCESTER AVENUE,2024-01-28T02:40:00.000+00:00,feeder,03,L3 Current (RMS),A,11.9
891476,WORCESTER AVENUE,2024-01-28T02:40:00.000+00:00,feeder,03,L2 Current (RMS),A,46.7
891476,WORCESTER AVENUE,2024-01-28T02:40:00.000+00:00,feeder,03,L1 Current (RMS),A,53.9
891476,WORCESTER AVENUE,2024-01-28T02:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.43
891476,WORCESTER AVENUE,2024-01-28T02:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.61
891476,WORCESTER AVENUE,2024-01-28T02:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.33
891476,WORCESTER AVENUE,2024-01-28T02:40:00.000+00:00,feeder,02,L3 Active Power,kW,8.35
891476,WORCESTER AVENUE,2024-01-28T02:40:00.000+00:00,feeder,02,L2 Active Power,kW,13.94
891476,WORCESTER AVENUE,2024-01-28T02:40:00.000+00:00,feeder,02,L1 Active Power,kW,2.97
891476,WORCESTER AVENUE,2024-01-28T02:40:00.000+00:00,feeder,02,N Current (RMS),A,33.9
891476,WORCESTER AVENUE,2024-01-28T02:40:00.000+00:00,feeder,02,L3 Current (RMS),A,34.9
891476,WORCESTER AVENUE,2024-01-28T02:40:00.000+00:00,feeder,02,L2 Current (RMS),A,58.5
891476,WORCESTER AVENUE,2024-01-28T02:40:00.000+00:00,feeder,02,L1 Current (RMS),A,14.0
891476,WORCESTER AVENUE,2024-01-28T02:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.28
891476,WORCESTER AVENUE,2024-01-28T02:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.45
891476,WORCESTER AVENUE,2024-01-28T02:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.36
891476,WORCESTER AVENUE,2024-01-28T02:40:00.000+00:00,feeder,01,L3 Active Power,kW,4.22
891476,WORCESTER AVENUE,2024-01-28T02:40:00.000+00:00,feeder,01,L2 Active Power,kW,6.62
891476,WORCESTER AVENUE,2024-01-28T02:40:00.000+00:00,feeder,01,L1 Active Power,kW,5.31
891476,WORCESTER AVENUE,2024-01-28T02:40:00.000+00:00,feeder,01,N Current (RMS),A,17.4
891476,WORCESTER AVENUE,2024-01-28T02:40:00.000+00:00,feeder,01,L3 Current (RMS),A,19.0
891476,WORCESTER AVENUE,2024-01-28T02:40:00.000+00:00,feeder,01,L2 Current (RMS),A,29.2
891476,WORCESTER AVENUE,2024-01-28T02:40:00.000+00:00,feeder,01,L1 Current (RMS),A,22.6
891476,WORCESTER AVENUE,2024-01-28T02:40:00.000+00:00,transformer,,Temperature,C,23.0
891476,WORCESTER AVENUE,2024-01-28T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.14
891476,WORCESTER AVENUE,2024-01-28T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.78
891476,WORCESTER AVENUE,2024-01-28T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.49
891476,WORCESTER AVENUE,2024-01-28T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.17
891476,WORCESTER AVENUE,2024-01-28T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.07
891476,WORCESTER AVENUE,2024-01-28T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.74
891476,WORCESTER AVENUE,2024-01-28T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.83
891476,WORCESTER AVENUE,2024-01-28T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.77
891476,WORCESTER AVENUE,2024-01-28T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.95
891476,WORCESTER AVENUE,2024-01-28T02:40:00.000+00:00,busbar,,L3 Active Power,kW,25.2
891476,WORCESTER AVENUE,2024-01-28T02:40:00.000+00:00,busbar,,L2 Active Power,kW,33.37
891476,WORCESTER AVENUE,2024-01-28T02:40:00.000+00:00,busbar,,L1 Active Power,kW,23.0
891476,WORCESTER AVENUE,2024-01-28T02:40:00.000+00:00,busbar,,N Current (RMS),A,57.1
891476,WORCESTER AVENUE,2024-01-28T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,107.2
891476,WORCESTER AVENUE,2024-01-28T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,141.8
891476,WORCESTER AVENUE,2024-01-28T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,98.4
891476,WORCESTER AVENUE,2024-01-28T02:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.42
891476,WORCESTER AVENUE,2024-01-28T02:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.66
891476,WORCESTER AVENUE,2024-01-28T02:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.89
891476,WORCESTER AVENUE,2024-01-28T02:30:00.000+00:00,feeder,04,L3 Active Power,kW,10.38
891476,WORCESTER AVENUE,2024-01-28T02:30:00.000+00:00,feeder,04,L2 Active Power,kW,1.69
891476,WORCESTER AVENUE,2024-01-28T02:30:00.000+00:00,feeder,04,L1 Active Power,kW,2.41
891476,WORCESTER AVENUE,2024-01-28T02:30:00.000+00:00,feeder,04,N Current (RMS),A,32.4
891476,WORCESTER AVENUE,2024-01-28T02:30:00.000+00:00,feeder,04,L3 Current (RMS),A,43.5
891476,WORCESTER AVENUE,2024-01-28T02:30:00.000+00:00,feeder,04,L2 Current (RMS),A,10.4
891476,WORCESTER AVENUE,2024-01-28T02:30:00.000+00:00,feeder,04,L1 Current (RMS),A,12.1
891476,WORCESTER AVENUE,2024-01-28T02:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.8
891476,WORCESTER AVENUE,2024-01-28T02:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.5
891476,WORCESTER AVENUE,2024-01-28T02:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.35
891476,WORCESTER AVENUE,2024-01-28T02:30:00.000+00:00,feeder,03,L3 Active Power,kW,2.46
891476,WORCESTER AVENUE,2024-01-28T02:30:00.000+00:00,feeder,03,L2 Active Power,kW,10.48
891476,WORCESTER AVENUE,2024-01-28T02:30:00.000+00:00,feeder,03,L1 Active Power,kW,13.01
891476,WORCESTER AVENUE,2024-01-28T02:30:00.000+00:00,feeder,03,N Current (RMS),A,37.8
891476,WORCESTER AVENUE,2024-01-28T02:30:00.000+00:00,feeder,03,L3 Current (RMS),A,13.2
891476,WORCESTER AVENUE,2024-01-28T02:30:00.000+00:00,feeder,03,L2 Current (RMS),A,44.6
891476,WORCESTER AVENUE,2024-01-28T02:30:00.000+00:00,feeder,03,L1 Current (RMS),A,54.9
891476,WORCESTER AVENUE,2024-01-28T02:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.49
891476,WORCESTER AVENUE,2024-01-28T02:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.37
891476,WORCESTER AVENUE,2024-01-28T02:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.22
891476,WORCESTER AVENUE,2024-01-28T02:30:00.000+00:00,feeder,02,L3 Active Power,kW,7.26
891476,WORCESTER AVENUE,2024-01-28T02:30:00.000+00:00,feeder,02,L2 Active Power,kW,15.23
891476,WORCESTER AVENUE,2024-01-28T02:30:00.000+00:00,feeder,02,L1 Active Power,kW,3.1
891476,WORCESTER AVENUE,2024-01-28T02:30:00.000+00:00,feeder,02,N Current (RMS),A,41.0
891476,WORCESTER AVENUE,2024-01-28T02:30:00.000+00:00,feeder,02,L3 Current (RMS),A,31.1
891476,WORCESTER AVENUE,2024-01-28T02:30:00.000+00:00,feeder,02,L2 Current (RMS),A,63.9
891476,WORCESTER AVENUE,2024-01-28T02:30:00.000+00:00,feeder,02,L1 Current (RMS),A,14.7
891476,WORCESTER AVENUE,2024-01-28T02:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.12
891476,WORCESTER AVENUE,2024-01-28T02:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.4
891476,WORCESTER AVENUE,2024-01-28T02:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.07
891476,WORCESTER AVENUE,2024-01-28T02:30:00.000+00:00,feeder,01,L3 Active Power,kW,4.38
891476,WORCESTER AVENUE,2024-01-28T02:30:00.000+00:00,feeder,01,L2 Active Power,kW,7.07
891476,WORCESTER AVENUE,2024-01-28T02:30:00.000+00:00,feeder,01,L1 Active Power,kW,5.54
891476,WORCESTER AVENUE,2024-01-28T02:30:00.000+00:00,feeder,01,N Current (RMS),A,18.4
891476,WORCESTER AVENUE,2024-01-28T02:30:00.000+00:00,feeder,01,L3 Current (RMS),A,19.5
891476,WORCESTER AVENUE,2024-01-28T02:30:00.000+00:00,feeder,01,L2 Current (RMS),A,31.1
891476,WORCESTER AVENUE,2024-01-28T02:30:00.000+00:00,feeder,01,L1 Current (RMS),A,23.4
891476,WORCESTER AVENUE,2024-01-28T02:30:00.000+00:00,transformer,,Temperature,C,23.1
891476,WORCESTER AVENUE,2024-01-28T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.19
891476,WORCESTER AVENUE,2024-01-28T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.96
891476,WORCESTER AVENUE,2024-01-28T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.55
891476,WORCESTER AVENUE,2024-01-28T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.17
891476,WORCESTER AVENUE,2024-01-28T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.11
891476,WORCESTER AVENUE,2024-01-28T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.74
891476,WORCESTER AVENUE,2024-01-28T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.83
891476,WORCESTER AVENUE,2024-01-28T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.92
891476,WORCESTER AVENUE,2024-01-28T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.54
891476,WORCESTER AVENUE,2024-01-28T02:30:00.000+00:00,busbar,,L3 Active Power,kW,24.48
891476,WORCESTER AVENUE,2024-01-28T02:30:00.000+00:00,busbar,,L2 Active Power,kW,34.47
891476,WORCESTER AVENUE,2024-01-28T02:30:00.000+00:00,busbar,,L1 Active Power,kW,24.06
891476,WORCESTER AVENUE,2024-01-28T02:30:00.000+00:00,busbar,,N Current (RMS),A,61.6
891476,WORCESTER AVENUE,2024-01-28T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,104.7
891476,WORCESTER AVENUE,2024-01-28T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,147.0
891476,WORCESTER AVENUE,2024-01-28T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,102.5
891476,WORCESTER AVENUE,2024-01-28T02:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.16
891476,WORCESTER AVENUE,2024-01-28T02:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.67
891476,WORCESTER AVENUE,2024-01-28T02:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.71
891476,WORCESTER AVENUE,2024-01-28T02:20:00.000+00:00,feeder,04,L3 Active Power,kW,10.32
891476,WORCESTER AVENUE,2024-01-28T02:20:00.000+00:00,feeder,04,L2 Active Power,kW,1.57
891476,WORCESTER AVENUE,2024-01-28T02:20:00.000+00:00,feeder,04,L1 Active Power,kW,3.45
891476,WORCESTER AVENUE,2024-01-28T02:20:00.000+00:00,feeder,04,N Current (RMS),A,30.5
891476,WORCESTER AVENUE,2024-01-28T02:20:00.000+00:00,feeder,04,L3 Current (RMS),A,43.3
891476,WORCESTER AVENUE,2024-01-28T02:20:00.000+00:00,feeder,04,L2 Current (RMS),A,10.2
891476,WORCESTER AVENUE,2024-01-28T02:20:00.000+00:00,feeder,04,L1 Current (RMS),A,15.2
891476,WORCESTER AVENUE,2024-01-28T02:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.36
891476,WORCESTER AVENUE,2024-01-28T02:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.55
891476,WORCESTER AVENUE,2024-01-28T02:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.41
891476,WORCESTER AVENUE,2024-01-28T02:20:00.000+00:00,feeder,03,L3 Active Power,kW,3.08
891476,WORCESTER AVENUE,2024-01-28T02:20:00.000+00:00,feeder,03,L2 Active Power,kW,6.71
891476,WORCESTER AVENUE,2024-01-28T02:20:00.000+00:00,feeder,03,L1 Active Power,kW,13.17
891476,WORCESTER AVENUE,2024-01-28T02:20:00.000+00:00,feeder,03,N Current (RMS),A,37.6
891476,WORCESTER AVENUE,2024-01-28T02:20:00.000+00:00,feeder,03,L3 Current (RMS),A,14.4
891476,WORCESTER AVENUE,2024-01-28T02:20:00.000+00:00,feeder,03,L2 Current (RMS),A,29.5
891476,WORCESTER AVENUE,2024-01-28T02:20:00.000+00:00,feeder,03,L1 Current (RMS),A,55.8
891476,WORCESTER AVENUE,2024-01-28T02:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.84
891476,WORCESTER AVENUE,2024-01-28T02:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.01
891476,WORCESTER AVENUE,2024-01-28T02:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.29
891476,WORCESTER AVENUE,2024-01-28T02:20:00.000+00:00,feeder,02,L3 Active Power,kW,5.79
891476,WORCESTER AVENUE,2024-01-28T02:20:00.000+00:00,feeder,02,L2 Active Power,kW,14.67
891476,WORCESTER AVENUE,2024-01-28T02:20:00.000+00:00,feeder,02,L1 Active Power,kW,3.02
891476,WORCESTER AVENUE,2024-01-28T02:20:00.000+00:00,feeder,02,N Current (RMS),A,41.8
891476,WORCESTER AVENUE,2024-01-28T02:20:00.000+00:00,feeder,02,L3 Current (RMS),A,25.0
891476,WORCESTER AVENUE,2024-01-28T02:20:00.000+00:00,feeder,02,L2 Current (RMS),A,61.4
891476,WORCESTER AVENUE,2024-01-28T02:20:00.000+00:00,feeder,02,L1 Current (RMS),A,14.7
891476,WORCESTER AVENUE,2024-01-28T02:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.19
891476,WORCESTER AVENUE,2024-01-28T02:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.94
891476,WORCESTER AVENUE,2024-01-28T02:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.46
891476,WORCESTER AVENUE,2024-01-28T02:20:00.000+00:00,feeder,01,L3 Active Power,kW,4.31
891476,WORCESTER AVENUE,2024-01-28T02:20:00.000+00:00,feeder,01,L2 Active Power,kW,7.07
891476,WORCESTER AVENUE,2024-01-28T02:20:00.000+00:00,feeder,01,L1 Active Power,kW,5.73
891476,WORCESTER AVENUE,2024-01-28T02:20:00.000+00:00,feeder,01,N Current (RMS),A,17.9
891476,WORCESTER AVENUE,2024-01-28T02:20:00.000+00:00,feeder,01,L3 Current (RMS),A,19.4
891476,WORCESTER AVENUE,2024-01-28T02:20:00.000+00:00,feeder,01,L2 Current (RMS),A,30.7
891476,WORCESTER AVENUE,2024-01-28T02:20:00.000+00:00,feeder,01,L1 Current (RMS),A,24.4
891476,WORCESTER AVENUE,2024-01-28T02:20:00.000+00:00,transformer,,Temperature,C,23.2
891476,WORCESTER AVENUE,2024-01-28T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.19
891476,WORCESTER AVENUE,2024-01-28T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.05
891476,WORCESTER AVENUE,2024-01-28T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.55
891476,WORCESTER AVENUE,2024-01-28T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.4
891476,WORCESTER AVENUE,2024-01-28T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.13
891476,WORCESTER AVENUE,2024-01-28T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.94
891476,WORCESTER AVENUE,2024-01-28T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.56
891476,WORCESTER AVENUE,2024-01-28T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.16
891476,WORCESTER AVENUE,2024-01-28T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.87
891476,WORCESTER AVENUE,2024-01-28T02:20:00.000+00:00,busbar,,L3 Active Power,kW,23.5
891476,WORCESTER AVENUE,2024-01-28T02:20:00.000+00:00,busbar,,L2 Active Power,kW,30.02
891476,WORCESTER AVENUE,2024-01-28T02:20:00.000+00:00,busbar,,L1 Active Power,kW,25.37
891476,WORCESTER AVENUE,2024-01-28T02:20:00.000+00:00,busbar,,N Current (RMS),A,52.0
891476,WORCESTER AVENUE,2024-01-28T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,100.9
891476,WORCESTER AVENUE,2024-01-28T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,128.9
891476,WORCESTER AVENUE,2024-01-28T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,108.4
891476,WORCESTER AVENUE,2024-01-28T02:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.86
891476,WORCESTER AVENUE,2024-01-28T02:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.8
891476,WORCESTER AVENUE,2024-01-28T02:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.02
891476,WORCESTER AVENUE,2024-01-28T02:10:00.000+00:00,feeder,04,L3 Active Power,kW,11.22
891476,WORCESTER AVENUE,2024-01-28T02:10:00.000+00:00,feeder,04,L2 Active Power,kW,1.58
891476,WORCESTER AVENUE,2024-01-28T02:10:00.000+00:00,feeder,04,L1 Active Power,kW,3.32
891476,WORCESTER AVENUE,2024-01-28T02:10:00.000+00:00,feeder,04,N Current (RMS),A,34.7
891476,WORCESTER AVENUE,2024-01-28T02:10:00.000+00:00,feeder,04,L3 Current (RMS),A,46.7
891476,WORCESTER AVENUE,2024-01-28T02:10:00.000+00:00,feeder,04,L2 Current (RMS),A,10.6
891476,WORCESTER AVENUE,2024-01-28T02:10:00.000+00:00,feeder,04,L1 Current (RMS),A,15.0
891476,WORCESTER AVENUE,2024-01-28T02:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.63
891476,WORCESTER AVENUE,2024-01-28T02:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.75
891476,WORCESTER AVENUE,2024-01-28T02:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.74
891476,WORCESTER AVENUE,2024-01-28T02:10:00.000+00:00,feeder,03,L3 Active Power,kW,2.8
891476,WORCESTER AVENUE,2024-01-28T02:10:00.000+00:00,feeder,03,L2 Active Power,kW,6.91
891476,WORCESTER AVENUE,2024-01-28T02:10:00.000+00:00,feeder,03,L1 Active Power,kW,12.92
891476,WORCESTER AVENUE,2024-01-28T02:10:00.000+00:00,feeder,03,N Current (RMS),A,37.3
891476,WORCESTER AVENUE,2024-01-28T02:10:00.000+00:00,feeder,03,L3 Current (RMS),A,14.0
891476,WORCESTER AVENUE,2024-01-28T02:10:00.000+00:00,feeder,03,L2 Current (RMS),A,30.6
891476,WORCESTER AVENUE,2024-01-28T02:10:00.000+00:00,feeder,03,L1 Current (RMS),A,55.1
891476,WORCESTER AVENUE,2024-01-28T02:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.65
891476,WORCESTER AVENUE,2024-01-28T02:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.9
891476,WORCESTER AVENUE,2024-01-28T02:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.49
891476,WORCESTER AVENUE,2024-01-28T02:10:00.000+00:00,feeder,02,L3 Active Power,kW,5.87
891476,WORCESTER AVENUE,2024-01-28T02:10:00.000+00:00,feeder,02,L2 Active Power,kW,13.89
891476,WORCESTER AVENUE,2024-01-28T02:10:00.000+00:00,feeder,02,L1 Active Power,kW,5.02
891476,WORCESTER AVENUE,2024-01-28T02:10:00.000+00:00,feeder,02,N Current (RMS),A,32.8
891476,WORCESTER AVENUE,2024-01-28T02:10:00.000+00:00,feeder,02,L3 Current (RMS),A,25.2
891476,WORCESTER AVENUE,2024-01-28T02:10:00.000+00:00,feeder,02,L2 Current (RMS),A,58.1
891476,WORCESTER AVENUE,2024-01-28T02:10:00.000+00:00,feeder,02,L1 Current (RMS),A,22.2
891476,WORCESTER AVENUE,2024-01-28T02:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.22
891476,WORCESTER AVENUE,2024-01-28T02:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.04
891476,WORCESTER AVENUE,2024-01-28T02:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.93
891476,WORCESTER AVENUE,2024-01-28T02:10:00.000+00:00,feeder,01,L3 Active Power,kW,4.41
891476,WORCESTER AVENUE,2024-01-28T02:10:00.000+00:00,feeder,01,L2 Active Power,kW,8.72
891476,WORCESTER AVENUE,2024-01-28T02:10:00.000+00:00,feeder,01,L1 Active Power,kW,5.14
891476,WORCESTER AVENUE,2024-01-28T02:10:00.000+00:00,feeder,01,N Current (RMS),A,22.8
891476,WORCESTER AVENUE,2024-01-28T02:10:00.000+00:00,feeder,01,L3 Current (RMS),A,19.9
891476,WORCESTER AVENUE,2024-01-28T02:10:00.000+00:00,feeder,01,L2 Current (RMS),A,37.8
891476,WORCESTER AVENUE,2024-01-28T02:10:00.000+00:00,feeder,01,L1 Current (RMS),A,22.6
891476,WORCESTER AVENUE,2024-01-28T02:10:00.000+00:00,transformer,,Temperature,C,23.3
891476,WORCESTER AVENUE,2024-01-28T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.12
891476,WORCESTER AVENUE,2024-01-28T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.93
891476,WORCESTER AVENUE,2024-01-28T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.49
891476,WORCESTER AVENUE,2024-01-28T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.15
891476,WORCESTER AVENUE,2024-01-28T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.07
891476,WORCESTER AVENUE,2024-01-28T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.64
891476,WORCESTER AVENUE,2024-01-28T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.36
891476,WORCESTER AVENUE,2024-01-28T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.5
891476,WORCESTER AVENUE,2024-01-28T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.18
891476,WORCESTER AVENUE,2024-01-28T02:10:00.000+00:00,busbar,,L3 Active Power,kW,24.3
891476,WORCESTER AVENUE,2024-01-28T02:10:00.000+00:00,busbar,,L2 Active Power,kW,31.1
891476,WORCESTER AVENUE,2024-01-28T02:10:00.000+00:00,busbar,,L1 Active Power,kW,26.4
891476,WORCESTER AVENUE,2024-01-28T02:10:00.000+00:00,busbar,,N Current (RMS),A,51.6
891476,WORCESTER AVENUE,2024-01-28T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,104.0
891476,WORCESTER AVENUE,2024-01-28T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,133.8
891476,WORCESTER AVENUE,2024-01-28T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,113.8
891476,WORCESTER AVENUE,2024-01-28T02:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.01
891476,WORCESTER AVENUE,2024-01-28T02:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.68
891476,WORCESTER AVENUE,2024-01-28T02:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.84
891476,WORCESTER AVENUE,2024-01-28T02:00:00.000+00:00,feeder,04,L3 Active Power,kW,10.54
891476,WORCESTER AVENUE,2024-01-28T02:00:00.000+00:00,feeder,04,L2 Active Power,kW,1.66
891476,WORCESTER AVENUE,2024-01-28T02:00:00.000+00:00,feeder,04,L1 Active Power,kW,2.85
891476,WORCESTER AVENUE,2024-01-28T02:00:00.000+00:00,feeder,04,N Current (RMS),A,32.1
891476,WORCESTER AVENUE,2024-01-28T02:00:00.000+00:00,feeder,04,L3 Current (RMS),A,43.8
891476,WORCESTER AVENUE,2024-01-28T02:00:00.000+00:00,feeder,04,L2 Current (RMS),A,10.4
891476,WORCESTER AVENUE,2024-01-28T02:00:00.000+00:00,feeder,04,L1 Current (RMS),A,13.3
891476,WORCESTER AVENUE,2024-01-28T02:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.7
891476,WORCESTER AVENUE,2024-01-28T02:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.79
891476,WORCESTER AVENUE,2024-01-28T02:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.23
891476,WORCESTER AVENUE,2024-01-28T02:00:00.000+00:00,feeder,03,L3 Active Power,kW,2.83
891476,WORCESTER AVENUE,2024-01-28T02:00:00.000+00:00,feeder,03,L2 Active Power,kW,7.32
891476,WORCESTER AVENUE,2024-01-28T02:00:00.000+00:00,feeder,03,L1 Active Power,kW,13.08
891476,WORCESTER AVENUE,2024-01-28T02:00:00.000+00:00,feeder,03,N Current (RMS),A,37.8
891476,WORCESTER AVENUE,2024-01-28T02:00:00.000+00:00,feeder,03,L3 Current (RMS),A,14.2
891476,WORCESTER AVENUE,2024-01-28T02:00:00.000+00:00,feeder,03,L2 Current (RMS),A,32.1
891476,WORCESTER AVENUE,2024-01-28T02:00:00.000+00:00,feeder,03,L1 Current (RMS),A,55.2
891476,WORCESTER AVENUE,2024-01-28T02:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.58
891476,WORCESTER AVENUE,2024-01-28T02:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.38
891476,WORCESTER AVENUE,2024-01-28T02:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.46
891476,WORCESTER AVENUE,2024-01-28T02:00:00.000+00:00,feeder,02,L3 Active Power,kW,6.33
891476,WORCESTER AVENUE,2024-01-28T02:00:00.000+00:00,feeder,02,L2 Active Power,kW,13.75
891476,WORCESTER AVENUE,2024-01-28T02:00:00.000+00:00,feeder,02,L1 Active Power,kW,4.09
891476,WORCESTER AVENUE,2024-01-28T02:00:00.000+00:00,feeder,02,N Current (RMS),A,34.2
891476,WORCESTER AVENUE,2024-01-28T02:00:00.000+00:00,feeder,02,L3 Current (RMS),A,27.2
891476,WORCESTER AVENUE,2024-01-28T02:00:00.000+00:00,feeder,02,L2 Current (RMS),A,57.8
891476,WORCESTER AVENUE,2024-01-28T02:00:00.000+00:00,feeder,02,L1 Current (RMS),A,19.1
891476,WORCESTER AVENUE,2024-01-28T02:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.35
891476,WORCESTER AVENUE,2024-01-28T02:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.84
891476,WORCESTER AVENUE,2024-01-28T02:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.17
891476,WORCESTER AVENUE,2024-01-28T02:00:00.000+00:00,feeder,01,L3 Active Power,kW,5.09
891476,WORCESTER AVENUE,2024-01-28T02:00:00.000+00:00,feeder,01,L2 Active Power,kW,10.78
891476,WORCESTER AVENUE,2024-01-28T02:00:00.000+00:00,feeder,01,L1 Active Power,kW,4.86
891476,WORCESTER AVENUE,2024-01-28T02:00:00.000+00:00,feeder,01,N Current (RMS),A,27.9
891476,WORCESTER AVENUE,2024-01-28T02:00:00.000+00:00,feeder,01,L3 Current (RMS),A,22.7
891476,WORCESTER AVENUE,2024-01-28T02:00:00.000+00:00,feeder,01,L2 Current (RMS),A,45.2
891476,WORCESTER AVENUE,2024-01-28T02:00:00.000+00:00,feeder,01,L1 Current (RMS),A,21.6
891476,WORCESTER AVENUE,2024-01-28T02:00:00.000+00:00,transformer,,Temperature,C,23.3
891476,WORCESTER AVENUE,2024-01-28T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.15
891476,WORCESTER AVENUE,2024-01-28T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.97
891476,WORCESTER AVENUE,2024-01-28T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.55
891476,WORCESTER AVENUE,2024-01-28T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.18
891476,WORCESTER AVENUE,2024-01-28T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.09
891476,WORCESTER AVENUE,2024-01-28T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.78
891476,WORCESTER AVENUE,2024-01-28T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.64
891476,WORCESTER AVENUE,2024-01-28T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.68
891476,WORCESTER AVENUE,2024-01-28T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.69
891476,WORCESTER AVENUE,2024-01-28T02:00:00.000+00:00,busbar,,L3 Active Power,kW,24.8
891476,WORCESTER AVENUE,2024-01-28T02:00:00.000+00:00,busbar,,L2 Active Power,kW,33.51
891476,WORCESTER AVENUE,2024-01-28T02:00:00.000+00:00,busbar,,L1 Active Power,kW,24.88
891476,WORCESTER AVENUE,2024-01-28T02:00:00.000+00:00,busbar,,N Current (RMS),A,57.0
891476,WORCESTER AVENUE,2024-01-28T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,106.1
891476,WORCESTER AVENUE,2024-01-28T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,142.8
891476,WORCESTER AVENUE,2024-01-28T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,107.2
891476,WORCESTER AVENUE,2024-01-28T01:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.07
891476,WORCESTER AVENUE,2024-01-28T01:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.58
891476,WORCESTER AVENUE,2024-01-28T01:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.65
891476,WORCESTER AVENUE,2024-01-28T01:50:00.000+00:00,feeder,04,L3 Active Power,kW,11.39
891476,WORCESTER AVENUE,2024-01-28T01:50:00.000+00:00,feeder,04,L2 Active Power,kW,1.92
891476,WORCESTER AVENUE,2024-01-28T01:50:00.000+00:00,feeder,04,L1 Active Power,kW,2.4
891476,WORCESTER AVENUE,2024-01-28T01:50:00.000+00:00,feeder,04,N Current (RMS),A,35.3
891476,WORCESTER AVENUE,2024-01-28T01:50:00.000+00:00,feeder,04,L3 Current (RMS),A,47.5
891476,WORCESTER AVENUE,2024-01-28T01:50:00.000+00:00,feeder,04,L2 Current (RMS),A,10.7
891476,WORCESTER AVENUE,2024-01-28T01:50:00.000+00:00,feeder,04,L1 Current (RMS),A,11.1
891476,WORCESTER AVENUE,2024-01-28T01:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.55
891476,WORCESTER AVENUE,2024-01-28T01:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.4
891476,WORCESTER AVENUE,2024-01-28T01:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.27
891476,WORCESTER AVENUE,2024-01-28T01:50:00.000+00:00,feeder,03,L3 Active Power,kW,2.74
891476,WORCESTER AVENUE,2024-01-28T01:50:00.000+00:00,feeder,03,L2 Active Power,kW,6.63
891476,WORCESTER AVENUE,2024-01-28T01:50:00.000+00:00,feeder,03,L1 Active Power,kW,13.42
891476,WORCESTER AVENUE,2024-01-28T01:50:00.000+00:00,feeder,03,N Current (RMS),A,38.5
891476,WORCESTER AVENUE,2024-01-28T01:50:00.000+00:00,feeder,03,L3 Current (RMS),A,13.4
891476,WORCESTER AVENUE,2024-01-28T01:50:00.000+00:00,feeder,03,L2 Current (RMS),A,28.9
891476,WORCESTER AVENUE,2024-01-28T01:50:00.000+00:00,feeder,03,L1 Current (RMS),A,56.4
891476,WORCESTER AVENUE,2024-01-28T01:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.88
891476,WORCESTER AVENUE,2024-01-28T01:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.58
891476,WORCESTER AVENUE,2024-01-28T01:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.61
891476,WORCESTER AVENUE,2024-01-28T01:50:00.000+00:00,feeder,02,L3 Active Power,kW,8.42
891476,WORCESTER AVENUE,2024-01-28T01:50:00.000+00:00,feeder,02,L2 Active Power,kW,13.38
891476,WORCESTER AVENUE,2024-01-28T01:50:00.000+00:00,feeder,02,L1 Active Power,kW,3.29
891476,WORCESTER AVENUE,2024-01-28T01:50:00.000+00:00,feeder,02,N Current (RMS),A,32.8
891476,WORCESTER AVENUE,2024-01-28T01:50:00.000+00:00,feeder,02,L3 Current (RMS),A,35.3
891476,WORCESTER AVENUE,2024-01-28T01:50:00.000+00:00,feeder,02,L2 Current (RMS),A,56.2
891476,WORCESTER AVENUE,2024-01-28T01:50:00.000+00:00,feeder,02,L1 Current (RMS),A,15.8
891476,WORCESTER AVENUE,2024-01-28T01:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.91
891476,WORCESTER AVENUE,2024-01-28T01:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.22
891476,WORCESTER AVENUE,2024-01-28T01:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.04
891476,WORCESTER AVENUE,2024-01-28T01:50:00.000+00:00,feeder,01,L3 Active Power,kW,4.75
891476,WORCESTER AVENUE,2024-01-28T01:50:00.000+00:00,feeder,01,L2 Active Power,kW,12.7
891476,WORCESTER AVENUE,2024-01-28T01:50:00.000+00:00,feeder,01,L1 Active Power,kW,4.87
891476,WORCESTER AVENUE,2024-01-28T01:50:00.000+00:00,feeder,01,N Current (RMS),A,36.9
891476,WORCESTER AVENUE,2024-01-28T01:50:00.000+00:00,feeder,01,L3 Current (RMS),A,22.5
891476,WORCESTER AVENUE,2024-01-28T01:50:00.000+00:00,feeder,01,L2 Current (RMS),A,53.0
891476,WORCESTER AVENUE,2024-01-28T01:50:00.000+00:00,feeder,01,L1 Current (RMS),A,21.4
891476,WORCESTER AVENUE,2024-01-28T01:50:00.000+00:00,transformer,,Temperature,C,23.3
891476,WORCESTER AVENUE,2024-01-28T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.13
891476,WORCESTER AVENUE,2024-01-28T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.11
891476,WORCESTER AVENUE,2024-01-28T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.52
891476,WORCESTER AVENUE,2024-01-28T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.33
891476,WORCESTER AVENUE,2024-01-28T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.14
891476,WORCESTER AVENUE,2024-01-28T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.1
891476,WORCESTER AVENUE,2024-01-28T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.42
891476,WORCESTER AVENUE,2024-01-28T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.77
891476,WORCESTER AVENUE,2024-01-28T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.57
891476,WORCESTER AVENUE,2024-01-28T01:50:00.000+00:00,busbar,,L3 Active Power,kW,27.29
891476,WORCESTER AVENUE,2024-01-28T01:50:00.000+00:00,busbar,,L2 Active Power,kW,34.63
891476,WORCESTER AVENUE,2024-01-28T01:50:00.000+00:00,busbar,,L1 Active Power,kW,23.98
891476,WORCESTER AVENUE,2024-01-28T01:50:00.000+00:00,busbar,,N Current (RMS),A,59.3
891476,WORCESTER AVENUE,2024-01-28T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,116.1
891476,WORCESTER AVENUE,2024-01-28T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,146.7
891476,WORCESTER AVENUE,2024-01-28T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,103.0
891476,WORCESTER AVENUE,2024-01-28T01:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.04
891476,WORCESTER AVENUE,2024-01-28T01:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.54
891476,WORCESTER AVENUE,2024-01-28T01:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.84
891476,WORCESTER AVENUE,2024-01-28T01:40:00.000+00:00,feeder,04,L3 Active Power,kW,13.04
891476,WORCESTER AVENUE,2024-01-28T01:40:00.000+00:00,feeder,04,L2 Active Power,kW,2.0
891476,WORCESTER AVENUE,2024-01-28T01:40:00.000+00:00,feeder,04,L1 Active Power,kW,2.31
891476,WORCESTER AVENUE,2024-01-28T01:40:00.000+00:00,feeder,04,N Current (RMS),A,42.0
891476,WORCESTER AVENUE,2024-01-28T01:40:00.000+00:00,feeder,04,L3 Current (RMS),A,53.9
891476,WORCESTER AVENUE,2024-01-28T01:40:00.000+00:00,feeder,04,L2 Current (RMS),A,10.9
891476,WORCESTER AVENUE,2024-01-28T01:40:00.000+00:00,feeder,04,L1 Current (RMS),A,10.9
891476,WORCESTER AVENUE,2024-01-28T01:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.43
891476,WORCESTER AVENUE,2024-01-28T01:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.59
891476,WORCESTER AVENUE,2024-01-28T01:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.4
891476,WORCESTER AVENUE,2024-01-28T01:40:00.000+00:00,feeder,03,L3 Active Power,kW,2.71
891476,WORCESTER AVENUE,2024-01-28T01:40:00.000+00:00,feeder,03,L2 Active Power,kW,7.05
891476,WORCESTER AVENUE,2024-01-28T01:40:00.000+00:00,feeder,03,L1 Active Power,kW,13.62
891476,WORCESTER AVENUE,2024-01-28T01:40:00.000+00:00,feeder,03,N Current (RMS),A,39.9
891476,WORCESTER AVENUE,2024-01-28T01:40:00.000+00:00,feeder,03,L3 Current (RMS),A,13.2
891476,WORCESTER AVENUE,2024-01-28T01:40:00.000+00:00,feeder,03,L2 Current (RMS),A,30.7
891476,WORCESTER AVENUE,2024-01-28T01:40:00.000+00:00,feeder,03,L1 Current (RMS),A,57.3
891476,WORCESTER AVENUE,2024-01-28T01:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.01
891476,WORCESTER AVENUE,2024-01-28T01:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.61
891476,WORCESTER AVENUE,2024-01-28T01:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.56
891476,WORCESTER AVENUE,2024-01-28T01:40:00.000+00:00,feeder,02,L3 Active Power,kW,6.61
891476,WORCESTER AVENUE,2024-01-28T01:40:00.000+00:00,feeder,02,L2 Active Power,kW,13.69
891476,WORCESTER AVENUE,2024-01-28T01:40:00.000+00:00,feeder,02,L1 Active Power,kW,2.28
891476,WORCESTER AVENUE,2024-01-28T01:40:00.000+00:00,feeder,02,N Current (RMS),A,38.8
891476,WORCESTER AVENUE,2024-01-28T01:40:00.000+00:00,feeder,02,L3 Current (RMS),A,28.8
891476,WORCESTER AVENUE,2024-01-28T01:40:00.000+00:00,feeder,02,L2 Current (RMS),A,57.4
891476,WORCESTER AVENUE,2024-01-28T01:40:00.000+00:00,feeder,02,L1 Current (RMS),A,12.5
891476,WORCESTER AVENUE,2024-01-28T01:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.91
891476,WORCESTER AVENUE,2024-01-28T01:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.88
891476,WORCESTER AVENUE,2024-01-28T01:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.75
891476,WORCESTER AVENUE,2024-01-28T01:40:00.000+00:00,feeder,01,L3 Active Power,kW,4.25
891476,WORCESTER AVENUE,2024-01-28T01:40:00.000+00:00,feeder,01,L2 Active Power,kW,12.19
891476,WORCESTER AVENUE,2024-01-28T01:40:00.000+00:00,feeder,01,L1 Active Power,kW,5.65
891476,WORCESTER AVENUE,2024-01-28T01:40:00.000+00:00,feeder,01,N Current (RMS),A,35.2
891476,WORCESTER AVENUE,2024-01-28T01:40:00.000+00:00,feeder,01,L3 Current (RMS),A,20.1
891476,WORCESTER AVENUE,2024-01-28T01:40:00.000+00:00,feeder,01,L2 Current (RMS),A,51.4
891476,WORCESTER AVENUE,2024-01-28T01:40:00.000+00:00,feeder,01,L1 Current (RMS),A,24.2
891476,WORCESTER AVENUE,2024-01-28T01:40:00.000+00:00,transformer,,Temperature,C,23.3
891476,WORCESTER AVENUE,2024-01-28T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.13
891476,WORCESTER AVENUE,2024-01-28T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.22
891476,WORCESTER AVENUE,2024-01-28T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.53
891476,WORCESTER AVENUE,2024-01-28T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.48
891476,WORCESTER AVENUE,2024-01-28T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.12
891476,WORCESTER AVENUE,2024-01-28T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.13
891476,WORCESTER AVENUE,2024-01-28T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.39
891476,WORCESTER AVENUE,2024-01-28T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.63
891476,WORCESTER AVENUE,2024-01-28T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.54
891476,WORCESTER AVENUE,2024-01-28T01:40:00.000+00:00,busbar,,L3 Active Power,kW,26.61
891476,WORCESTER AVENUE,2024-01-28T01:40:00.000+00:00,busbar,,L2 Active Power,kW,34.94
891476,WORCESTER AVENUE,2024-01-28T01:40:00.000+00:00,busbar,,L1 Active Power,kW,23.86
891476,WORCESTER AVENUE,2024-01-28T01:40:00.000+00:00,busbar,,N Current (RMS),A,61.6
891476,WORCESTER AVENUE,2024-01-28T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,113.4
891476,WORCESTER AVENUE,2024-01-28T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,148.7
891476,WORCESTER AVENUE,2024-01-28T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,102.5
891476,WORCESTER AVENUE,2024-01-28T01:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.06
891476,WORCESTER AVENUE,2024-01-28T01:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.51
891476,WORCESTER AVENUE,2024-01-28T01:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.03
891476,WORCESTER AVENUE,2024-01-28T01:30:00.000+00:00,feeder,04,L3 Active Power,kW,13.1
891476,WORCESTER AVENUE,2024-01-28T01:30:00.000+00:00,feeder,04,L2 Active Power,kW,2.1
891476,WORCESTER AVENUE,2024-01-28T01:30:00.000+00:00,feeder,04,L1 Active Power,kW,2.15
891476,WORCESTER AVENUE,2024-01-28T01:30:00.000+00:00,feeder,04,N Current (RMS),A,43.0
891476,WORCESTER AVENUE,2024-01-28T01:30:00.000+00:00,feeder,04,L3 Current (RMS),A,54.2
891476,WORCESTER AVENUE,2024-01-28T01:30:00.000+00:00,feeder,04,L2 Current (RMS),A,11.1
891476,WORCESTER AVENUE,2024-01-28T01:30:00.000+00:00,feeder,04,L1 Current (RMS),A,10.7
891476,WORCESTER AVENUE,2024-01-28T01:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.02
891476,WORCESTER AVENUE,2024-01-28T01:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.46
891476,WORCESTER AVENUE,2024-01-28T01:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.12
891476,WORCESTER AVENUE,2024-01-28T01:30:00.000+00:00,feeder,03,L3 Active Power,kW,2.33
891476,WORCESTER AVENUE,2024-01-28T01:30:00.000+00:00,feeder,03,L2 Active Power,kW,7.08
891476,WORCESTER AVENUE,2024-01-28T01:30:00.000+00:00,feeder,03,L1 Active Power,kW,15.46
891476,WORCESTER AVENUE,2024-01-28T01:30:00.000+00:00,feeder,03,N Current (RMS),A,45.7
891476,WORCESTER AVENUE,2024-01-28T01:30:00.000+00:00,feeder,03,L3 Current (RMS),A,13.2
891476,WORCESTER AVENUE,2024-01-28T01:30:00.000+00:00,feeder,03,L2 Current (RMS),A,30.7
891476,WORCESTER AVENUE,2024-01-28T01:30:00.000+00:00,feeder,03,L1 Current (RMS),A,64.4
891476,WORCESTER AVENUE,2024-01-28T01:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.07
891476,WORCESTER AVENUE,2024-01-28T01:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.59
891476,WORCESTER AVENUE,2024-01-28T01:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.43
891476,WORCESTER AVENUE,2024-01-28T01:30:00.000+00:00,feeder,02,L3 Active Power,kW,7.89
891476,WORCESTER AVENUE,2024-01-28T01:30:00.000+00:00,feeder,02,L2 Active Power,kW,14.31
891476,WORCESTER AVENUE,2024-01-28T01:30:00.000+00:00,feeder,02,L1 Active Power,kW,2.12
891476,WORCESTER AVENUE,2024-01-28T01:30:00.000+00:00,feeder,02,N Current (RMS),A,41.1
891476,WORCESTER AVENUE,2024-01-28T01:30:00.000+00:00,feeder,02,L3 Current (RMS),A,33.4
891476,WORCESTER AVENUE,2024-01-28T01:30:00.000+00:00,feeder,02,L2 Current (RMS),A,60.1
891476,WORCESTER AVENUE,2024-01-28T01:30:00.000+00:00,feeder,02,L1 Current (RMS),A,11.6
891476,WORCESTER AVENUE,2024-01-28T01:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.91
891476,WORCESTER AVENUE,2024-01-28T01:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.53
891476,WORCESTER AVENUE,2024-01-28T01:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.6
891476,WORCESTER AVENUE,2024-01-28T01:30:00.000+00:00,feeder,01,L3 Active Power,kW,4.1
891476,WORCESTER AVENUE,2024-01-28T01:30:00.000+00:00,feeder,01,L2 Active Power,kW,12.96
891476,WORCESTER AVENUE,2024-01-28T01:30:00.000+00:00,feeder,01,L1 Active Power,kW,6.06
891476,WORCESTER AVENUE,2024-01-28T01:30:00.000+00:00,feeder,01,N Current (RMS),A,37.7
891476,WORCESTER AVENUE,2024-01-28T01:30:00.000+00:00,feeder,01,L3 Current (RMS),A,19.6
891476,WORCESTER AVENUE,2024-01-28T01:30:00.000+00:00,feeder,01,L2 Current (RMS),A,54.2
891476,WORCESTER AVENUE,2024-01-28T01:30:00.000+00:00,feeder,01,L1 Current (RMS),A,25.7
891476,WORCESTER AVENUE,2024-01-28T01:30:00.000+00:00,transformer,,Temperature,C,23.4
891476,WORCESTER AVENUE,2024-01-28T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.13
891476,WORCESTER AVENUE,2024-01-28T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.16
891476,WORCESTER AVENUE,2024-01-28T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.5
891476,WORCESTER AVENUE,2024-01-28T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.37
891476,WORCESTER AVENUE,2024-01-28T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.09
891476,WORCESTER AVENUE,2024-01-28T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.01
891476,WORCESTER AVENUE,2024-01-28T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.06
891476,WORCESTER AVENUE,2024-01-28T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.09
891476,WORCESTER AVENUE,2024-01-28T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.18
891476,WORCESTER AVENUE,2024-01-28T01:30:00.000+00:00,busbar,,L3 Active Power,kW,27.43
891476,WORCESTER AVENUE,2024-01-28T01:30:00.000+00:00,busbar,,L2 Active Power,kW,36.45
891476,WORCESTER AVENUE,2024-01-28T01:30:00.000+00:00,busbar,,L1 Active Power,kW,25.8
891476,WORCESTER AVENUE,2024-01-28T01:30:00.000+00:00,busbar,,N Current (RMS),A,63.0
