Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
891476,WORCESTER AVENUE,2024-01-28T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,117.0
891476,WORCESTER AVENUE,2024-01-28T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,154.2
891476,WORCESTER AVENUE,2024-01-28T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,109.8
891476,WORCESTER AVENUE,2024-01-28T01:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.93
891476,WORCESTER AVENUE,2024-01-28T01:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.66
891476,WORCESTER AVENUE,2024-01-28T01:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.96
891476,WORCESTER AVENUE,2024-01-28T01:20:00.000+00:00,feeder,04,L3 Active Power,kW,12.68
891476,WORCESTER AVENUE,2024-01-28T01:20:00.000+00:00,feeder,04,L2 Active Power,kW,1.88
891476,WORCESTER AVENUE,2024-01-28T01:20:00.000+00:00,feeder,04,L1 Active Power,kW,2.14
891476,WORCESTER AVENUE,2024-01-28T01:20:00.000+00:00,feeder,04,N Current (RMS),A,41.2
891476,WORCESTER AVENUE,2024-01-28T01:20:00.000+00:00,feeder,04,L3 Current (RMS),A,52.6
891476,WORCESTER AVENUE,2024-01-28T01:20:00.000+00:00,feeder,04,L2 Current (RMS),A,11.0
891476,WORCESTER AVENUE,2024-01-28T01:20:00.000+00:00,feeder,04,L1 Current (RMS),A,10.6
891476,WORCESTER AVENUE,2024-01-28T01:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.8
891476,WORCESTER AVENUE,2024-01-28T01:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.22
891476,WORCESTER AVENUE,2024-01-28T01:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.2
891476,WORCESTER AVENUE,2024-01-28T01:20:00.000+00:00,feeder,03,L3 Active Power,kW,2.64
891476,WORCESTER AVENUE,2024-01-28T01:20:00.000+00:00,feeder,03,L2 Active Power,kW,9.37
891476,WORCESTER AVENUE,2024-01-28T01:20:00.000+00:00,feeder,03,L1 Active Power,kW,13.59
891476,WORCESTER AVENUE,2024-01-28T01:20:00.000+00:00,feeder,03,N Current (RMS),A,38.3
891476,WORCESTER AVENUE,2024-01-28T01:20:00.000+00:00,feeder,03,L3 Current (RMS),A,13.8
891476,WORCESTER AVENUE,2024-01-28T01:20:00.000+00:00,feeder,03,L2 Current (RMS),A,40.3
891476,WORCESTER AVENUE,2024-01-28T01:20:00.000+00:00,feeder,03,L1 Current (RMS),A,57.2
891476,WORCESTER AVENUE,2024-01-28T01:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.96
891476,WORCESTER AVENUE,2024-01-28T01:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.27
891476,WORCESTER AVENUE,2024-01-28T01:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.32
891476,WORCESTER AVENUE,2024-01-28T01:20:00.000+00:00,feeder,02,L3 Active Power,kW,6.87
891476,WORCESTER AVENUE,2024-01-28T01:20:00.000+00:00,feeder,02,L2 Active Power,kW,14.94
891476,WORCESTER AVENUE,2024-01-28T01:20:00.000+00:00,feeder,02,L1 Active Power,kW,2.03
891476,WORCESTER AVENUE,2024-01-28T01:20:00.000+00:00,feeder,02,N Current (RMS),A,45.0
891476,WORCESTER AVENUE,2024-01-28T01:20:00.000+00:00,feeder,02,L3 Current (RMS),A,29.6
891476,WORCESTER AVENUE,2024-01-28T01:20:00.000+00:00,feeder,02,L2 Current (RMS),A,62.7
891476,WORCESTER AVENUE,2024-01-28T01:20:00.000+00:00,feeder,02,L1 Current (RMS),A,11.0
891476,WORCESTER AVENUE,2024-01-28T01:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.93
891476,WORCESTER AVENUE,2024-01-28T01:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.38
891476,WORCESTER AVENUE,2024-01-28T01:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.41
891476,WORCESTER AVENUE,2024-01-28T01:20:00.000+00:00,feeder,01,L3 Active Power,kW,4.26
891476,WORCESTER AVENUE,2024-01-28T01:20:00.000+00:00,feeder,01,L2 Active Power,kW,13.01
891476,WORCESTER AVENUE,2024-01-28T01:20:00.000+00:00,feeder,01,L1 Active Power,kW,6.18
891476,WORCESTER AVENUE,2024-01-28T01:20:00.000+00:00,feeder,01,N Current (RMS),A,38.6
891476,WORCESTER AVENUE,2024-01-28T01:20:00.000+00:00,feeder,01,L3 Current (RMS),A,20.5
891476,WORCESTER AVENUE,2024-01-28T01:20:00.000+00:00,feeder,01,L2 Current (RMS),A,54.5
891476,WORCESTER AVENUE,2024-01-28T01:20:00.000+00:00,feeder,01,L1 Current (RMS),A,26.3
891476,WORCESTER AVENUE,2024-01-28T01:20:00.000+00:00,transformer,,Temperature,C,23.5
891476,WORCESTER AVENUE,2024-01-28T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.11
891476,WORCESTER AVENUE,2024-01-28T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.21
891476,WORCESTER AVENUE,2024-01-28T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.48
891476,WORCESTER AVENUE,2024-01-28T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.26
891476,WORCESTER AVENUE,2024-01-28T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.99
891476,WORCESTER AVENUE,2024-01-28T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.06
891476,WORCESTER AVENUE,2024-01-28T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.63
891476,WORCESTER AVENUE,2024-01-28T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.54
891476,WORCESTER AVENUE,2024-01-28T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.89
891476,WORCESTER AVENUE,2024-01-28T01:20:00.000+00:00,busbar,,L3 Active Power,kW,26.44
891476,WORCESTER AVENUE,2024-01-28T01:20:00.000+00:00,busbar,,L2 Active Power,kW,39.2
891476,WORCESTER AVENUE,2024-01-28T01:20:00.000+00:00,busbar,,L1 Active Power,kW,23.93
891476,WORCESTER AVENUE,2024-01-28T01:20:00.000+00:00,busbar,,N Current (RMS),A,76.0
891476,WORCESTER AVENUE,2024-01-28T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,113.4
891476,WORCESTER AVENUE,2024-01-28T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,165.8
891476,WORCESTER AVENUE,2024-01-28T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,102.7
891476,WORCESTER AVENUE,2024-01-28T01:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.77
891476,WORCESTER AVENUE,2024-01-28T01:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.67
891476,WORCESTER AVENUE,2024-01-28T01:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.85
891476,WORCESTER AVENUE,2024-01-28T01:10:00.000+00:00,feeder,04,L3 Active Power,kW,12.63
891476,WORCESTER AVENUE,2024-01-28T01:10:00.000+00:00,feeder,04,L2 Active Power,kW,1.71
891476,WORCESTER AVENUE,2024-01-28T01:10:00.000+00:00,feeder,04,L1 Active Power,kW,2.22
891476,WORCESTER AVENUE,2024-01-28T01:10:00.000+00:00,feeder,04,N Current (RMS),A,41.2
891476,WORCESTER AVENUE,2024-01-28T01:10:00.000+00:00,feeder,04,L3 Current (RMS),A,52.4
891476,WORCESTER AVENUE,2024-01-28T01:10:00.000+00:00,feeder,04,L2 Current (RMS),A,10.5
891476,WORCESTER AVENUE,2024-01-28T01:10:00.000+00:00,feeder,04,L1 Current (RMS),A,10.9
891476,WORCESTER AVENUE,2024-01-28T01:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.56
891476,WORCESTER AVENUE,2024-01-28T01:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.1
891476,WORCESTER AVENUE,2024-01-28T01:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.46
891476,WORCESTER AVENUE,2024-01-28T01:10:00.000+00:00,feeder,03,L3 Active Power,kW,2.72
891476,WORCESTER AVENUE,2024-01-28T01:10:00.000+00:00,feeder,03,L2 Active Power,kW,10.68
891476,WORCESTER AVENUE,2024-01-28T01:10:00.000+00:00,feeder,03,L1 Active Power,kW,13.37
891476,WORCESTER AVENUE,2024-01-28T01:10:00.000+00:00,feeder,03,N Current (RMS),A,36.3
891476,WORCESTER AVENUE,2024-01-28T01:10:00.000+00:00,feeder,03,L3 Current (RMS),A,13.5
891476,WORCESTER AVENUE,2024-01-28T01:10:00.000+00:00,feeder,03,L2 Current (RMS),A,44.9
891476,WORCESTER AVENUE,2024-01-28T01:10:00.000+00:00,feeder,03,L1 Current (RMS),A,56.5
891476,WORCESTER AVENUE,2024-01-28T01:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.5
891476,WORCESTER AVENUE,2024-01-28T01:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.53
891476,WORCESTER AVENUE,2024-01-28T01:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.41
891476,WORCESTER AVENUE,2024-01-28T01:10:00.000+00:00,feeder,02,L3 Active Power,kW,7.01
891476,WORCESTER AVENUE,2024-01-28T01:10:00.000+00:00,feeder,02,L2 Active Power,kW,14.6
891476,WORCESTER AVENUE,2024-01-28T01:10:00.000+00:00,feeder,02,L1 Active Power,kW,1.92
891476,WORCESTER AVENUE,2024-01-28T01:10:00.000+00:00,feeder,02,N Current (RMS),A,41.4
891476,WORCESTER AVENUE,2024-01-28T01:10:00.000+00:00,feeder,02,L3 Current (RMS),A,29.8
891476,WORCESTER AVENUE,2024-01-28T01:10:00.000+00:00,feeder,02,L2 Current (RMS),A,61.4
891476,WORCESTER AVENUE,2024-01-28T01:10:00.000+00:00,feeder,02,L1 Current (RMS),A,11.0
891476,WORCESTER AVENUE,2024-01-28T01:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.66
891476,WORCESTER AVENUE,2024-01-28T01:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.06
891476,WORCESTER AVENUE,2024-01-28T01:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.67
891476,WORCESTER AVENUE,2024-01-28T01:10:00.000+00:00,feeder,01,L3 Active Power,kW,7.6
891476,WORCESTER AVENUE,2024-01-28T01:10:00.000+00:00,feeder,01,L2 Active Power,kW,13.5
891476,WORCESTER AVENUE,2024-01-28T01:10:00.000+00:00,feeder,01,L1 Active Power,kW,6.54
891476,WORCESTER AVENUE,2024-01-28T01:10:00.000+00:00,feeder,01,N Current (RMS),A,34.3
891476,WORCESTER AVENUE,2024-01-28T01:10:00.000+00:00,feeder,01,L3 Current (RMS),A,33.0
891476,WORCESTER AVENUE,2024-01-28T01:10:00.000+00:00,feeder,01,L2 Current (RMS),A,56.4
891476,WORCESTER AVENUE,2024-01-28T01:10:00.000+00:00,feeder,01,L1 Current (RMS),A,28.3
891476,WORCESTER AVENUE,2024-01-28T01:10:00.000+00:00,transformer,,Temperature,C,23.5
891476,WORCESTER AVENUE,2024-01-28T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.14
891476,WORCESTER AVENUE,2024-01-28T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.83
891476,WORCESTER AVENUE,2024-01-28T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.51
891476,WORCESTER AVENUE,2024-01-28T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.9
891476,WORCESTER AVENUE,2024-01-28T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.05
891476,WORCESTER AVENUE,2024-01-28T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.71
891476,WORCESTER AVENUE,2024-01-28T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.5
891476,WORCESTER AVENUE,2024-01-28T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.37
891476,WORCESTER AVENUE,2024-01-28T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.39
891476,WORCESTER AVENUE,2024-01-28T01:10:00.000+00:00,busbar,,L3 Active Power,kW,29.96
891476,WORCESTER AVENUE,2024-01-28T01:10:00.000+00:00,busbar,,L2 Active Power,kW,40.48
891476,WORCESTER AVENUE,2024-01-28T01:10:00.000+00:00,busbar,,L1 Active Power,kW,24.05
891476,WORCESTER AVENUE,2024-01-28T01:10:00.000+00:00,busbar,,N Current (RMS),A,73.4
891476,WORCESTER AVENUE,2024-01-28T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,126.8
891476,WORCESTER AVENUE,2024-01-28T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,170.6
891476,WORCESTER AVENUE,2024-01-28T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,103.9
891476,WORCESTER AVENUE,2024-01-28T01:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.21
891476,WORCESTER AVENUE,2024-01-28T01:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.79
891476,WORCESTER AVENUE,2024-01-28T01:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.8
891476,WORCESTER AVENUE,2024-01-28T01:00:00.000+00:00,feeder,04,L3 Active Power,kW,12.64
891476,WORCESTER AVENUE,2024-01-28T01:00:00.000+00:00,feeder,04,L2 Active Power,kW,1.51
891476,WORCESTER AVENUE,2024-01-28T01:00:00.000+00:00,feeder,04,L1 Active Power,kW,1.69
891476,WORCESTER AVENUE,2024-01-28T01:00:00.000+00:00,feeder,04,N Current (RMS),A,42.1
891476,WORCESTER AVENUE,2024-01-28T01:00:00.000+00:00,feeder,04,L3 Current (RMS),A,52.8
891476,WORCESTER AVENUE,2024-01-28T01:00:00.000+00:00,feeder,04,L2 Current (RMS),A,10.3
891476,WORCESTER AVENUE,2024-01-28T01:00:00.000+00:00,feeder,04,L1 Current (RMS),A,8.2
891476,WORCESTER AVENUE,2024-01-28T01:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.84
891476,WORCESTER AVENUE,2024-01-28T01:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.34
891476,WORCESTER AVENUE,2024-01-28T01:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.53
891476,WORCESTER AVENUE,2024-01-28T01:00:00.000+00:00,feeder,03,L3 Active Power,kW,2.63
891476,WORCESTER AVENUE,2024-01-28T01:00:00.000+00:00,feeder,03,L2 Active Power,kW,9.64
891476,WORCESTER AVENUE,2024-01-28T01:00:00.000+00:00,feeder,03,L1 Active Power,kW,21.37
891476,WORCESTER AVENUE,2024-01-28T01:00:00.000+00:00,feeder,03,N Current (RMS),A,64.7
891476,WORCESTER AVENUE,2024-01-28T01:00:00.000+00:00,feeder,03,L3 Current (RMS),A,13.8
891476,WORCESTER AVENUE,2024-01-28T01:00:00.000+00:00,feeder,03,L2 Current (RMS),A,41.5
891476,WORCESTER AVENUE,2024-01-28T01:00:00.000+00:00,feeder,03,L1 Current (RMS),A,89.2
891476,WORCESTER AVENUE,2024-01-28T01:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.87
891476,WORCESTER AVENUE,2024-01-28T01:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.64
891476,WORCESTER AVENUE,2024-01-28T01:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.51
891476,WORCESTER AVENUE,2024-01-28T01:00:00.000+00:00,feeder,02,L3 Active Power,kW,8.34
891476,WORCESTER AVENUE,2024-01-28T01:00:00.000+00:00,feeder,02,L2 Active Power,kW,14.66
891476,WORCESTER AVENUE,2024-01-28T01:00:00.000+00:00,feeder,02,L1 Active Power,kW,2.08
891476,WORCESTER AVENUE,2024-01-28T01:00:00.000+00:00,feeder,02,N Current (RMS),A,41.4
891476,WORCESTER AVENUE,2024-01-28T01:00:00.000+00:00,feeder,02,L3 Current (RMS),A,35.4
891476,WORCESTER AVENUE,2024-01-28T01:00:00.000+00:00,feeder,02,L2 Current (RMS),A,61.6
891476,WORCESTER AVENUE,2024-01-28T01:00:00.000+00:00,feeder,02,L1 Current (RMS),A,11.7
891476,WORCESTER AVENUE,2024-01-28T01:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.43
891476,WORCESTER AVENUE,2024-01-28T01:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.21
891476,WORCESTER AVENUE,2024-01-28T01:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.93
891476,WORCESTER AVENUE,2024-01-28T01:00:00.000+00:00,feeder,01,L3 Active Power,kW,8.12
891476,WORCESTER AVENUE,2024-01-28T01:00:00.000+00:00,feeder,01,L2 Active Power,kW,13.55
891476,WORCESTER AVENUE,2024-01-28T01:00:00.000+00:00,feeder,01,L1 Active Power,kW,6.98
891476,WORCESTER AVENUE,2024-01-28T01:00:00.000+00:00,feeder,01,N Current (RMS),A,30.7
891476,WORCESTER AVENUE,2024-01-28T01:00:00.000+00:00,feeder,01,L3 Current (RMS),A,34.6
891476,WORCESTER AVENUE,2024-01-28T01:00:00.000+00:00,feeder,01,L2 Current (RMS),A,56.6
891476,WORCESTER AVENUE,2024-01-28T01:00:00.000+00:00,feeder,01,L1 Current (RMS),A,30.1
891476,WORCESTER AVENUE,2024-01-28T01:00:00.000+00:00,transformer,,Temperature,C,23.6
891476,WORCESTER AVENUE,2024-01-28T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.2
891476,WORCESTER AVENUE,2024-01-28T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.32
891476,WORCESTER AVENUE,2024-01-28T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.55
891476,WORCESTER AVENUE,2024-01-28T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.52
891476,WORCESTER AVENUE,2024-01-28T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.16
891476,WORCESTER AVENUE,2024-01-28T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.04
891476,WORCESTER AVENUE,2024-01-28T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.35
891476,WORCESTER AVENUE,2024-01-28T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.98
891476,WORCESTER AVENUE,2024-01-28T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.77
891476,WORCESTER AVENUE,2024-01-28T01:00:00.000+00:00,busbar,,L3 Active Power,kW,31.73
891476,WORCESTER AVENUE,2024-01-28T01:00:00.000+00:00,busbar,,L2 Active Power,kW,39.35
891476,WORCESTER AVENUE,2024-01-28T01:00:00.000+00:00,busbar,,L1 Active Power,kW,32.11
891476,WORCESTER AVENUE,2024-01-28T01:00:00.000+00:00,busbar,,N Current (RMS),A,59.2
891476,WORCESTER AVENUE,2024-01-28T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,134.3
891476,WORCESTER AVENUE,2024-01-28T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,166.5
891476,WORCESTER AVENUE,2024-01-28T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,136.3
891476,WORCESTER AVENUE,2024-01-28T00:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.14
891476,WORCESTER AVENUE,2024-01-28T00:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.83
891476,WORCESTER AVENUE,2024-01-28T00:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.89
891476,WORCESTER AVENUE,2024-01-28T00:50:00.000+00:00,feeder,04,L3 Active Power,kW,11.86
891476,WORCESTER AVENUE,2024-01-28T00:50:00.000+00:00,feeder,04,L2 Active Power,kW,1.76
891476,WORCESTER AVENUE,2024-01-28T00:50:00.000+00:00,feeder,04,L1 Active Power,kW,1.53
891476,WORCESTER AVENUE,2024-01-28T00:50:00.000+00:00,feeder,04,N Current (RMS),A,39.0
891476,WORCESTER AVENUE,2024-01-28T00:50:00.000+00:00,feeder,04,L3 Current (RMS),A,49.5
891476,WORCESTER AVENUE,2024-01-28T00:50:00.000+00:00,feeder,04,L2 Current (RMS),A,11.1
891476,WORCESTER AVENUE,2024-01-28T00:50:00.000+00:00,feeder,04,L1 Current (RMS),A,7.8
891476,WORCESTER AVENUE,2024-01-28T00:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.64
891476,WORCESTER AVENUE,2024-01-28T00:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.29
891476,WORCESTER AVENUE,2024-01-28T00:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.22
891476,WORCESTER AVENUE,2024-01-28T00:50:00.000+00:00,feeder,03,L3 Active Power,kW,2.95
891476,WORCESTER AVENUE,2024-01-28T00:50:00.000+00:00,feeder,03,L2 Active Power,kW,6.8
891476,WORCESTER AVENUE,2024-01-28T00:50:00.000+00:00,feeder,03,L1 Active Power,kW,24.01
891476,WORCESTER AVENUE,2024-01-28T00:50:00.000+00:00,feeder,03,N Current (RMS),A,77.5
891476,WORCESTER AVENUE,2024-01-28T00:50:00.000+00:00,feeder,03,L3 Current (RMS),A,14.4
891476,WORCESTER AVENUE,2024-01-28T00:50:00.000+00:00,feeder,03,L2 Current (RMS),A,29.9
891476,WORCESTER AVENUE,2024-01-28T00:50:00.000+00:00,feeder,03,L1 Current (RMS),A,99.8
891476,WORCESTER AVENUE,2024-01-28T00:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.74
891476,WORCESTER AVENUE,2024-01-28T00:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.6
891476,WORCESTER AVENUE,2024-01-28T00:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.43
891476,WORCESTER AVENUE,2024-01-28T00:50:00.000+00:00,feeder,02,L3 Active Power,kW,9.44
891476,WORCESTER AVENUE,2024-01-28T00:50:00.000+00:00,feeder,02,L2 Active Power,kW,14.03
891476,WORCESTER AVENUE,2024-01-28T00:50:00.000+00:00,feeder,02,L1 Active Power,kW,2.36
891476,WORCESTER AVENUE,2024-01-28T00:50:00.000+00:00,feeder,02,N Current (RMS),A,38.0
891476,WORCESTER AVENUE,2024-01-28T00:50:00.000+00:00,feeder,02,L3 Current (RMS),A,39.8
891476,WORCESTER AVENUE,2024-01-28T00:50:00.000+00:00,feeder,02,L2 Current (RMS),A,59.1
891476,WORCESTER AVENUE,2024-01-28T00:50:00.000+00:00,feeder,02,L1 Current (RMS),A,12.4
891476,WORCESTER AVENUE,2024-01-28T00:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.16
891476,WORCESTER AVENUE,2024-01-28T00:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.98
891476,WORCESTER AVENUE,2024-01-28T00:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.79
891476,WORCESTER AVENUE,2024-01-28T00:50:00.000+00:00,feeder,01,L3 Active Power,kW,5.78
891476,WORCESTER AVENUE,2024-01-28T00:50:00.000+00:00,feeder,01,L2 Active Power,kW,13.75
891476,WORCESTER AVENUE,2024-01-28T00:50:00.000+00:00,feeder,01,L1 Active Power,kW,7.92
891476,WORCESTER AVENUE,2024-01-28T00:50:00.000+00:00,feeder,01,N Current (RMS),A,32.0
891476,WORCESTER AVENUE,2024-01-28T00:50:00.000+00:00,feeder,01,L3 Current (RMS),A,25.6
891476,WORCESTER AVENUE,2024-01-28T00:50:00.000+00:00,feeder,01,L2 Current (RMS),A,57.4
891476,WORCESTER AVENUE,2024-01-28T00:50:00.000+00:00,feeder,01,L1 Current (RMS),A,33.5
891476,WORCESTER AVENUE,2024-01-28T00:50:00.000+00:00,transformer,,Temperature,C,23.6
891476,WORCESTER AVENUE,2024-01-28T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.24
891476,WORCESTER AVENUE,2024-01-28T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.81
891476,WORCESTER AVENUE,2024-01-28T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.61
891476,WORCESTER AVENUE,2024-01-28T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.14
891476,WORCESTER AVENUE,2024-01-28T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.19
891476,WORCESTER AVENUE,2024-01-28T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.49
891476,WORCESTER AVENUE,2024-01-28T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.68
891476,WORCESTER AVENUE,2024-01-28T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.7
891476,WORCESTER AVENUE,2024-01-28T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.33
891476,WORCESTER AVENUE,2024-01-28T00:50:00.000+00:00,busbar,,L3 Active Power,kW,30.03
891476,WORCESTER AVENUE,2024-01-28T00:50:00.000+00:00,busbar,,L2 Active Power,kW,36.35
891476,WORCESTER AVENUE,2024-01-28T00:50:00.000+00:00,busbar,,L1 Active Power,kW,35.83
891476,WORCESTER AVENUE,2024-01-28T00:50:00.000+00:00,busbar,,N Current (RMS),A,58.3
891476,WORCESTER AVENUE,2024-01-28T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,127.3
891476,WORCESTER AVENUE,2024-01-28T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,154.4
891476,WORCESTER AVENUE,2024-01-28T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,151.0
891476,WORCESTER AVENUE,2024-01-28T00:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.92
891476,WORCESTER AVENUE,2024-01-28T00:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.64
891476,WORCESTER AVENUE,2024-01-28T00:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.13
891476,WORCESTER AVENUE,2024-01-28T00:40:00.000+00:00,feeder,04,L3 Active Power,kW,8.48
891476,WORCESTER AVENUE,2024-01-28T00:40:00.000+00:00,feeder,04,L2 Active Power,kW,1.92
891476,WORCESTER AVENUE,2024-01-28T00:40:00.000+00:00,feeder,04,L1 Active Power,kW,1.18
891476,WORCESTER AVENUE,2024-01-28T00:40:00.000+00:00,feeder,04,N Current (RMS),A,28.5
891476,WORCESTER AVENUE,2024-01-28T00:40:00.000+00:00,feeder,04,L3 Current (RMS),A,36.8
891476,WORCESTER AVENUE,2024-01-28T00:40:00.000+00:00,feeder,04,L2 Current (RMS),A,11.1
891476,WORCESTER AVENUE,2024-01-28T00:40:00.000+00:00,feeder,04,L1 Current (RMS),A,7.4
891476,WORCESTER AVENUE,2024-01-28T00:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.49
891476,WORCESTER AVENUE,2024-01-28T00:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.26
891476,WORCESTER AVENUE,2024-01-28T00:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.15
891476,WORCESTER AVENUE,2024-01-28T00:40:00.000+00:00,feeder,03,L3 Active Power,kW,3.13
891476,WORCESTER AVENUE,2024-01-28T00:40:00.000+00:00,feeder,03,L2 Active Power,kW,6.9
891476,WORCESTER AVENUE,2024-01-28T00:40:00.000+00:00,feeder,03,L1 Active Power,kW,24.55
891476,WORCESTER AVENUE,2024-01-28T00:40:00.000+00:00,feeder,03,N Current (RMS),A,79.2
891476,WORCESTER AVENUE,2024-01-28T00:40:00.000+00:00,feeder,03,L3 Current (RMS),A,14.9
891476,WORCESTER AVENUE,2024-01-28T00:40:00.000+00:00,feeder,03,L2 Current (RMS),A,30.3
891476,WORCESTER AVENUE,2024-01-28T00:40:00.000+00:00,feeder,03,L1 Current (RMS),A,102.0
891476,WORCESTER AVENUE,2024-01-28T00:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.26
891476,WORCESTER AVENUE,2024-01-28T00:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.47
891476,WORCESTER AVENUE,2024-01-28T00:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.49
891476,WORCESTER AVENUE,2024-01-28T00:40:00.000+00:00,feeder,02,L3 Active Power,kW,9.71
891476,WORCESTER AVENUE,2024-01-28T00:40:00.000+00:00,feeder,02,L2 Active Power,kW,14.42
891476,WORCESTER AVENUE,2024-01-28T00:40:00.000+00:00,feeder,02,L1 Active Power,kW,2.35
891476,WORCESTER AVENUE,2024-01-28T00:40:00.000+00:00,feeder,02,N Current (RMS),A,38.1
891476,WORCESTER AVENUE,2024-01-28T00:40:00.000+00:00,feeder,02,L3 Current (RMS),A,40.9
891476,WORCESTER AVENUE,2024-01-28T00:40:00.000+00:00,feeder,02,L2 Current (RMS),A,60.7
891476,WORCESTER AVENUE,2024-01-28T00:40:00.000+00:00,feeder,02,L1 Current (RMS),A,12.6
891476,WORCESTER AVENUE,2024-01-28T00:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.26
891476,WORCESTER AVENUE,2024-01-28T00:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.1
891476,WORCESTER AVENUE,2024-01-28T00:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
891476,WORCESTER AVENUE,2024-01-28T00:40:00.000+00:00,feeder,01,L3 Active Power,kW,5.12
891476,WORCESTER AVENUE,2024-01-28T00:40:00.000+00:00,feeder,01,L2 Active Power,kW,13.57
891476,WORCESTER AVENUE,2024-01-28T00:40:00.000+00:00,feeder,01,L1 Active Power,kW,7.71
891476,WORCESTER AVENUE,2024-01-28T00:40:00.000+00:00,feeder,01,N Current (RMS),A,32.5
891476,WORCESTER AVENUE,2024-01-28T00:40:00.000+00:00,feeder,01,L3 Current (RMS),A,22.8
891476,WORCESTER AVENUE,2024-01-28T00:40:00.000+00:00,feeder,01,L2 Current (RMS),A,56.8
891476,WORCESTER AVENUE,2024-01-28T00:40:00.000+00:00,feeder,01,L1 Current (RMS),A,32.8
891476,WORCESTER AVENUE,2024-01-28T00:40:00.000+00:00,transformer,,Temperature,C,23.7
891476,WORCESTER AVENUE,2024-01-28T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.26
891476,WORCESTER AVENUE,2024-01-28T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.49
891476,WORCESTER AVENUE,2024-01-28T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.6
891476,WORCESTER AVENUE,2024-01-28T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.83
891476,WORCESTER AVENUE,2024-01-28T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.24
891476,WORCESTER AVENUE,2024-01-28T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.28
891476,WORCESTER AVENUE,2024-01-28T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.93
891476,WORCESTER AVENUE,2024-01-28T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.47
891476,WORCESTER AVENUE,2024-01-28T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.77
891476,WORCESTER AVENUE,2024-01-28T00:40:00.000+00:00,busbar,,L3 Active Power,kW,26.45
891476,WORCESTER AVENUE,2024-01-28T00:40:00.000+00:00,busbar,,L2 Active Power,kW,36.82
891476,WORCESTER AVENUE,2024-01-28T00:40:00.000+00:00,busbar,,L1 Active Power,kW,35.79
891476,WORCESTER AVENUE,2024-01-28T00:40:00.000+00:00,busbar,,N Current (RMS),A,67.2
891476,WORCESTER AVENUE,2024-01-28T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,113.3
891476,WORCESTER AVENUE,2024-01-28T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,156.3
891476,WORCESTER AVENUE,2024-01-28T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,151.3
891476,WORCESTER AVENUE,2024-01-28T00:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.75
891476,WORCESTER AVENUE,2024-01-28T00:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.49
891476,WORCESTER AVENUE,2024-01-28T00:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.35
891476,WORCESTER AVENUE,2024-01-28T00:30:00.000+00:00,feeder,04,L3 Active Power,kW,8.07
891476,WORCESTER AVENUE,2024-01-28T00:30:00.000+00:00,feeder,04,L2 Active Power,kW,1.97
891476,WORCESTER AVENUE,2024-01-28T00:30:00.000+00:00,feeder,04,L1 Active Power,kW,1.11
891476,WORCESTER AVENUE,2024-01-28T00:30:00.000+00:00,feeder,04,N Current (RMS),A,27.1
891476,WORCESTER AVENUE,2024-01-28T00:30:00.000+00:00,feeder,04,L3 Current (RMS),A,34.2
891476,WORCESTER AVENUE,2024-01-28T00:30:00.000+00:00,feeder,04,L2 Current (RMS),A,10.8
891476,WORCESTER AVENUE,2024-01-28T00:30:00.000+00:00,feeder,04,L1 Current (RMS),A,7.8
891476,WORCESTER AVENUE,2024-01-28T00:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.6
891476,WORCESTER AVENUE,2024-01-28T00:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.38
891476,WORCESTER AVENUE,2024-01-28T00:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.27
891476,WORCESTER AVENUE,2024-01-28T00:30:00.000+00:00,feeder,03,L3 Active Power,kW,3.21
891476,WORCESTER AVENUE,2024-01-28T00:30:00.000+00:00,feeder,03,L2 Active Power,kW,7.65
891476,WORCESTER AVENUE,2024-01-28T00:30:00.000+00:00,feeder,03,L1 Active Power,kW,24.66
891476,WORCESTER AVENUE,2024-01-28T00:30:00.000+00:00,feeder,03,N Current (RMS),A,78.4
891476,WORCESTER AVENUE,2024-01-28T00:30:00.000+00:00,feeder,03,L3 Current (RMS),A,15.4
891476,WORCESTER AVENUE,2024-01-28T00:30:00.000+00:00,feeder,03,L2 Current (RMS),A,33.3
891476,WORCESTER AVENUE,2024-01-28T00:30:00.000+00:00,feeder,03,L1 Current (RMS),A,102.6
891476,WORCESTER AVENUE,2024-01-28T00:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.46
891476,WORCESTER AVENUE,2024-01-28T00:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.04
891476,WORCESTER AVENUE,2024-01-28T00:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.64
891476,WORCESTER AVENUE,2024-01-28T00:30:00.000+00:00,feeder,02,L3 Active Power,kW,9.4
891476,WORCESTER AVENUE,2024-01-28T00:30:00.000+00:00,feeder,02,L2 Active Power,kW,15.0
891476,WORCESTER AVENUE,2024-01-28T00:30:00.000+00:00,feeder,02,L1 Active Power,kW,2.62
891476,WORCESTER AVENUE,2024-01-28T00:30:00.000+00:00,feeder,02,N Current (RMS),A,40.5
891476,WORCESTER AVENUE,2024-01-28T00:30:00.000+00:00,feeder,02,L3 Current (RMS),A,39.6
891476,WORCESTER AVENUE,2024-01-28T00:30:00.000+00:00,feeder,02,L2 Current (RMS),A,62.7
891476,WORCESTER AVENUE,2024-01-28T00:30:00.000+00:00,feeder,02,L1 Current (RMS),A,14.2
891476,WORCESTER AVENUE,2024-01-28T00:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.33
891476,WORCESTER AVENUE,2024-01-28T00:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.13
891476,WORCESTER AVENUE,2024-01-28T00:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.87
891476,WORCESTER AVENUE,2024-01-28T00:30:00.000+00:00,feeder,01,L3 Active Power,kW,5.54
891476,WORCESTER AVENUE,2024-01-28T00:30:00.000+00:00,feeder,01,L2 Active Power,kW,13.37
891476,WORCESTER AVENUE,2024-01-28T00:30:00.000+00:00,feeder,01,L1 Active Power,kW,7.61
891476,WORCESTER AVENUE,2024-01-28T00:30:00.000+00:00,feeder,01,N Current (RMS),A,31.9
891476,WORCESTER AVENUE,2024-01-28T00:30:00.000+00:00,feeder,01,L3 Current (RMS),A,24.5
891476,WORCESTER AVENUE,2024-01-28T00:30:00.000+00:00,feeder,01,L2 Current (RMS),A,56.0
891476,WORCESTER AVENUE,2024-01-28T00:30:00.000+00:00,feeder,01,L1 Current (RMS),A,32.4
891476,WORCESTER AVENUE,2024-01-28T00:30:00.000+00:00,transformer,,Temperature,C,23.8
891476,WORCESTER AVENUE,2024-01-28T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.26
891476,WORCESTER AVENUE,2024-01-28T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.2
891476,WORCESTER AVENUE,2024-01-28T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.6
891476,WORCESTER AVENUE,2024-01-28T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.55
891476,WORCESTER AVENUE,2024-01-28T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.23
891476,WORCESTER AVENUE,2024-01-28T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.96
891476,WORCESTER AVENUE,2024-01-28T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.15
891476,WORCESTER AVENUE,2024-01-28T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.03
891476,WORCESTER AVENUE,2024-01-28T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.14
891476,WORCESTER AVENUE,2024-01-28T00:30:00.000+00:00,busbar,,L3 Active Power,kW,26.22
891476,WORCESTER AVENUE,2024-01-28T00:30:00.000+00:00,busbar,,L2 Active Power,kW,37.98
891476,WORCESTER AVENUE,2024-01-28T00:30:00.000+00:00,busbar,,L1 Active Power,kW,36.0
891476,WORCESTER AVENUE,2024-01-28T00:30:00.000+00:00,busbar,,N Current (RMS),A,67.8
891476,WORCESTER AVENUE,2024-01-28T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,112.1
891476,WORCESTER AVENUE,2024-01-28T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,160.7
891476,WORCESTER AVENUE,2024-01-28T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,152.4
891476,WORCESTER AVENUE,2024-01-28T00:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.94
891476,WORCESTER AVENUE,2024-01-28T00:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.41
891476,WORCESTER AVENUE,2024-01-28T00:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.21
891476,WORCESTER AVENUE,2024-01-28T00:20:00.000+00:00,feeder,04,L3 Active Power,kW,9.97
891476,WORCESTER AVENUE,2024-01-28T00:20:00.000+00:00,feeder,04,L2 Active Power,kW,2.22
891476,WORCESTER AVENUE,2024-01-28T00:20:00.000+00:00,feeder,04,L1 Active Power,kW,1.51
891476,WORCESTER AVENUE,2024-01-28T00:20:00.000+00:00,feeder,04,N Current (RMS),A,33.0
891476,WORCESTER AVENUE,2024-01-28T00:20:00.000+00:00,feeder,04,L3 Current (RMS),A,41.9
891476,WORCESTER AVENUE,2024-01-28T00:20:00.000+00:00,feeder,04,L2 Current (RMS),A,11.5
891476,WORCESTER AVENUE,2024-01-28T00:20:00.000+00:00,feeder,04,L1 Current (RMS),A,8.6
891476,WORCESTER AVENUE,2024-01-28T00:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.13
891476,WORCESTER AVENUE,2024-01-28T00:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.8
891476,WORCESTER AVENUE,2024-01-28T00:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.62
891476,WORCESTER AVENUE,2024-01-28T00:20:00.000+00:00,feeder,03,L3 Active Power,kW,2.83
891476,WORCESTER AVENUE,2024-01-28T00:20:00.000+00:00,feeder,03,L2 Active Power,kW,7.41
891476,WORCESTER AVENUE,2024-01-28T00:20:00.000+00:00,feeder,03,L1 Active Power,kW,17.72
891476,WORCESTER AVENUE,2024-01-28T00:20:00.000+00:00,feeder,03,N Current (RMS),A,53.1
891476,WORCESTER AVENUE,2024-01-28T00:20:00.000+00:00,feeder,03,L3 Current (RMS),A,15.4
891476,WORCESTER AVENUE,2024-01-28T00:20:00.000+00:00,feeder,03,L2 Current (RMS),A,33.1
891476,WORCESTER AVENUE,2024-01-28T00:20:00.000+00:00,feeder,03,L1 Current (RMS),A,73.8
891476,WORCESTER AVENUE,2024-01-28T00:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.91
891476,WORCESTER AVENUE,2024-01-28T00:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.32
891476,WORCESTER AVENUE,2024-01-28T00:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.47
891476,WORCESTER AVENUE,2024-01-28T00:20:00.000+00:00,feeder,02,L3 Active Power,kW,9.95
891476,WORCESTER AVENUE,2024-01-28T00:20:00.000+00:00,feeder,02,L2 Active Power,kW,14.92
891476,WORCESTER AVENUE,2024-01-28T00:20:00.000+00:00,feeder,02,L1 Active Power,kW,2.62
891476,WORCESTER AVENUE,2024-01-28T00:20:00.000+00:00,feeder,02,N Current (RMS),A,41.6
891476,WORCESTER AVENUE,2024-01-28T00:20:00.000+00:00,feeder,02,L3 Current (RMS),A,42.0
891476,WORCESTER AVENUE,2024-01-28T00:20:00.000+00:00,feeder,02,L2 Current (RMS),A,62.6
891476,WORCESTER AVENUE,2024-01-28T00:20:00.000+00:00,feeder,02,L1 Current (RMS),A,13.5
891476,WORCESTER AVENUE,2024-01-28T00:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.44
891476,WORCESTER AVENUE,2024-01-28T00:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.06
891476,WORCESTER AVENUE,2024-01-28T00:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.13
891476,WORCESTER AVENUE,2024-01-28T00:20:00.000+00:00,feeder,01,L3 Active Power,kW,5.43
891476,WORCESTER AVENUE,2024-01-28T00:20:00.000+00:00,feeder,01,L2 Active Power,kW,13.48
891476,WORCESTER AVENUE,2024-01-28T00:20:00.000+00:00,feeder,01,L1 Active Power,kW,5.94
891476,WORCESTER AVENUE,2024-01-28T00:20:00.000+00:00,feeder,01,N Current (RMS),A,34.9
891476,WORCESTER AVENUE,2024-01-28T00:20:00.000+00:00,feeder,01,L3 Current (RMS),A,24.4
891476,WORCESTER AVENUE,2024-01-28T00:20:00.000+00:00,feeder,01,L2 Current (RMS),A,56.3
891476,WORCESTER AVENUE,2024-01-28T00:20:00.000+00:00,feeder,01,L1 Current (RMS),A,25.9
891476,WORCESTER AVENUE,2024-01-28T00:20:00.000+00:00,transformer,,Temperature,C,23.8
891476,WORCESTER AVENUE,2024-01-28T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.25
891476,WORCESTER AVENUE,2024-01-28T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.86
891476,WORCESTER AVENUE,2024-01-28T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.57
891476,WORCESTER AVENUE,2024-01-28T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.18
891476,WORCESTER AVENUE,2024-01-28T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.17
891476,WORCESTER AVENUE,2024-01-28T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.63
891476,WORCESTER AVENUE,2024-01-28T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.41
891476,WORCESTER AVENUE,2024-01-28T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.59
891476,WORCESTER AVENUE,2024-01-28T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.43
891476,WORCESTER AVENUE,2024-01-28T00:20:00.000+00:00,busbar,,L3 Active Power,kW,28.17
891476,WORCESTER AVENUE,2024-01-28T00:20:00.000+00:00,busbar,,L2 Active Power,kW,38.04
891476,WORCESTER AVENUE,2024-01-28T00:20:00.000+00:00,busbar,,L1 Active Power,kW,27.78
891476,WORCESTER AVENUE,2024-01-28T00:20:00.000+00:00,busbar,,N Current (RMS),A,67.8
891476,WORCESTER AVENUE,2024-01-28T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,120.9
891476,WORCESTER AVENUE,2024-01-28T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,161.4
891476,WORCESTER AVENUE,2024-01-28T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,118.9
891476,WORCESTER AVENUE,2024-01-28T00:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.05
891476,WORCESTER AVENUE,2024-01-28T00:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.44
891476,WORCESTER AVENUE,2024-01-28T00:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.14
891476,WORCESTER AVENUE,2024-01-28T00:10:00.000+00:00,feeder,04,L3 Active Power,kW,10.11
891476,WORCESTER AVENUE,2024-01-28T00:10:00.000+00:00,feeder,04,L2 Active Power,kW,2.23
891476,WORCESTER AVENUE,2024-01-28T00:10:00.000+00:00,feeder,04,L1 Active Power,kW,1.6
891476,WORCESTER AVENUE,2024-01-28T00:10:00.000+00:00,feeder,04,N Current (RMS),A,33.3
891476,WORCESTER AVENUE,2024-01-28T00:10:00.000+00:00,feeder,04,L3 Current (RMS),A,42.6
891476,WORCESTER AVENUE,2024-01-28T00:10:00.000+00:00,feeder,04,L2 Current (RMS),A,11.6
891476,WORCESTER AVENUE,2024-01-28T00:10:00.000+00:00,feeder,04,L1 Current (RMS),A,8.6
891476,WORCESTER AVENUE,2024-01-28T00:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.78
891476,WORCESTER AVENUE,2024-01-28T00:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.61
891476,WORCESTER AVENUE,2024-01-28T00:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.91
891476,WORCESTER AVENUE,2024-01-28T00:10:00.000+00:00,feeder,03,L3 Active Power,kW,4.51
891476,WORCESTER AVENUE,2024-01-28T00:10:00.000+00:00,feeder,03,L2 Active Power,kW,6.97
891476,WORCESTER AVENUE,2024-01-28T00:10:00.000+00:00,feeder,03,L1 Active Power,kW,18.19
891476,WORCESTER AVENUE,2024-01-28T00:10:00.000+00:00,feeder,03,N Current (RMS),A,51.1
891476,WORCESTER AVENUE,2024-01-28T00:10:00.000+00:00,feeder,03,L3 Current (RMS),A,20.9
891476,WORCESTER AVENUE,2024-01-28T00:10:00.000+00:00,feeder,03,L2 Current (RMS),A,30.8
891476,WORCESTER AVENUE,2024-01-28T00:10:00.000+00:00,feeder,03,L1 Current (RMS),A,75.7
891476,WORCESTER AVENUE,2024-01-28T00:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.48
891476,WORCESTER AVENUE,2024-01-28T00:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.06
891476,WORCESTER AVENUE,2024-01-28T00:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.54
891476,WORCESTER AVENUE,2024-01-28T00:10:00.000+00:00,feeder,02,L3 Active Power,kW,11.76
891476,WORCESTER AVENUE,2024-01-28T00:10:00.000+00:00,feeder,02,L2 Active Power,kW,15.02
891476,WORCESTER AVENUE,2024-01-28T00:10:00.000+00:00,feeder,02,L1 Active Power,kW,4.85
891476,WORCESTER AVENUE,2024-01-28T00:10:00.000+00:00,feeder,02,N Current (RMS),A,35.0
891476,WORCESTER AVENUE,2024-01-28T00:10:00.000+00:00,feeder,02,L3 Current (RMS),A,49.3
891476,WORCESTER AVENUE,2024-01-28T00:10:00.000+00:00,feeder,02,L2 Current (RMS),A,62.7
891476,WORCESTER AVENUE,2024-01-28T00:10:00.000+00:00,feeder,02,L1 Current (RMS),A,23.4
891476,WORCESTER AVENUE,2024-01-28T00:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.25
891476,WORCESTER AVENUE,2024-01-28T00:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.37
891476,WORCESTER AVENUE,2024-01-28T00:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.31
891476,WORCESTER AVENUE,2024-01-28T00:10:00.000+00:00,feeder,01,L3 Active Power,kW,5.46
891476,WORCESTER AVENUE,2024-01-28T00:10:00.000+00:00,feeder,01,L2 Active Power,kW,14.03
891476,WORCESTER AVENUE,2024-01-28T00:10:00.000+00:00,feeder,01,L1 Active Power,kW,5.83
891476,WORCESTER AVENUE,2024-01-28T00:10:00.000+00:00,feeder,01,N Current (RMS),A,35.9
891476,WORCESTER AVENUE,2024-01-28T00:10:00.000+00:00,feeder,01,L3 Current (RMS),A,24.4
891476,WORCESTER AVENUE,2024-01-28T00:10:00.000+00:00,feeder,01,L2 Current (RMS),A,58.7
891476,WORCESTER AVENUE,2024-01-28T00:10:00.000+00:00,feeder,01,L1 Current (RMS),A,25.6
891476,WORCESTER AVENUE,2024-01-28T00:10:00.000+00:00,transformer,,Temperature,C,23.9
891476,WORCESTER AVENUE,2024-01-28T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.25
891476,WORCESTER AVENUE,2024-01-28T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.2
891476,WORCESTER AVENUE,2024-01-28T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.62
891476,WORCESTER AVENUE,2024-01-28T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.65
891476,WORCESTER AVENUE,2024-01-28T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.19
891476,WORCESTER AVENUE,2024-01-28T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.09
891476,WORCESTER AVENUE,2024-01-28T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.56
891476,WORCESTER AVENUE,2024-01-28T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.48
891476,WORCESTER AVENUE,2024-01-28T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.9
891476,WORCESTER AVENUE,2024-01-28T00:10:00.000+00:00,busbar,,L3 Active Power,kW,31.84
891476,WORCESTER AVENUE,2024-01-28T00:10:00.000+00:00,busbar,,L2 Active Power,kW,38.26
891476,WORCESTER AVENUE,2024-01-28T00:10:00.000+00:00,busbar,,L1 Active Power,kW,30.47
891476,WORCESTER AVENUE,2024-01-28T00:10:00.000+00:00,busbar,,N Current (RMS),A,62.0
891476,WORCESTER AVENUE,2024-01-28T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,135.1
891476,WORCESTER AVENUE,2024-01-28T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,161.9
891476,WORCESTER AVENUE,2024-01-28T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,130.1
891476,WORCESTER AVENUE,2024-01-28T00:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.07
891476,WORCESTER AVENUE,2024-01-28T00:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.51
891476,WORCESTER AVENUE,2024-01-28T00:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.27
891476,WORCESTER AVENUE,2024-01-28T00:00:00.000+00:00,feeder,04,L3 Active Power,kW,9.15
891476,WORCESTER AVENUE,2024-01-28T00:00:00.000+00:00,feeder,04,L2 Active Power,kW,2.2
891476,WORCESTER AVENUE,2024-01-28T00:00:00.000+00:00,feeder,04,L1 Active Power,kW,1.63
891476,WORCESTER AVENUE,2024-01-28T00:00:00.000+00:00,feeder,04,N Current (RMS),A,29.6
891476,WORCESTER AVENUE,2024-01-28T00:00:00.000+00:00,feeder,04,L3 Current (RMS),A,38.6
891476,WORCESTER AVENUE,2024-01-28T00:00:00.000+00:00,feeder,04,L2 Current (RMS),A,11.6
891476,WORCESTER AVENUE,2024-01-28T00:00:00.000+00:00,feeder,04,L1 Current (RMS),A,9.1
891476,WORCESTER AVENUE,2024-01-28T00:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.53
891476,WORCESTER AVENUE,2024-01-28T00:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.88
891476,WORCESTER AVENUE,2024-01-28T00:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.96
891476,WORCESTER AVENUE,2024-01-28T00:00:00.000+00:00,feeder,03,L3 Active Power,kW,3.88
891476,WORCESTER AVENUE,2024-01-28T00:00:00.000+00:00,feeder,03,L2 Active Power,kW,7.89
891476,WORCESTER AVENUE,2024-01-28T00:00:00.000+00:00,feeder,03,L1 Active Power,kW,18.66
891476,WORCESTER AVENUE,2024-01-28T00:00:00.000+00:00,feeder,03,N Current (RMS),A,55.3
891476,WORCESTER AVENUE,2024-01-28T00:00:00.000+00:00,feeder,03,L3 Current (RMS),A,18.4
891476,WORCESTER AVENUE,2024-01-28T00:00:00.000+00:00,feeder,03,L2 Current (RMS),A,34.6
891476,WORCESTER AVENUE,2024-01-28T00:00:00.000+00:00,feeder,03,L1 Current (RMS),A,77.7
891476,WORCESTER AVENUE,2024-01-28T00:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.49
891476,WORCESTER AVENUE,2024-01-28T00:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.3
891476,WORCESTER AVENUE,2024-01-28T00:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.51
891476,WORCESTER AVENUE,2024-01-28T00:00:00.000+00:00,feeder,02,L3 Active Power,kW,10.49
891476,WORCESTER AVENUE,2024-01-28T00:00:00.000+00:00,feeder,02,L2 Active Power,kW,15.75
891476,WORCESTER AVENUE,2024-01-28T00:00:00.000+00:00,feeder,02,L1 Active Power,kW,5.09
891476,WORCESTER AVENUE,2024-01-28T00:00:00.000+00:00,feeder,02,N Current (RMS),A,34.7
891476,WORCESTER AVENUE,2024-01-28T00:00:00.000+00:00,feeder,02,L3 Current (RMS),A,43.8
891476,WORCESTER AVENUE,2024-01-28T00:00:00.000+00:00,feeder,02,L2 Current (RMS),A,65.9
891476,WORCESTER AVENUE,2024-01-28T00:00:00.000+00:00,feeder,02,L1 Current (RMS),A,23.0
891476,WORCESTER AVENUE,2024-01-28T00:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.38
891476,WORCESTER AVENUE,2024-01-28T00:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.96
891476,WORCESTER AVENUE,2024-01-28T00:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.05
891476,WORCESTER AVENUE,2024-01-28T00:00:00.000+00:00,feeder,01,L3 Active Power,kW,6.45
891476,WORCESTER AVENUE,2024-01-28T00:00:00.000+00:00,feeder,01,L2 Active Power,kW,9.72
891476,WORCESTER AVENUE,2024-01-28T00:00:00.000+00:00,feeder,01,L1 Active Power,kW,6.42
891476,WORCESTER AVENUE,2024-01-28T00:00:00.000+00:00,feeder,01,N Current (RMS),A,23.9
891476,WORCESTER AVENUE,2024-01-28T00:00:00.000+00:00,feeder,01,L3 Current (RMS),A,28.6
891476,WORCESTER AVENUE,2024-01-28T00:00:00.000+00:00,feeder,01,L2 Current (RMS),A,41.8
891476,WORCESTER AVENUE,2024-01-28T00:00:00.000+00:00,feeder,01,L1 Current (RMS),A,27.8
891476,WORCESTER AVENUE,2024-01-28T00:00:00.000+00:00,transformer,,Temperature,C,24.0
891476,WORCESTER AVENUE,2024-01-28T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.25
891476,WORCESTER AVENUE,2024-01-28T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.31
891476,WORCESTER AVENUE,2024-01-28T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.6
891476,WORCESTER AVENUE,2024-01-28T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.78
891476,WORCESTER AVENUE,2024-01-28T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.22
891476,WORCESTER AVENUE,2024-01-28T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.04
891476,WORCESTER AVENUE,2024-01-28T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.47
891476,WORCESTER AVENUE,2024-01-28T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.64
891476,WORCESTER AVENUE,2024-01-28T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.78
891476,WORCESTER AVENUE,2024-01-28T00:00:00.000+00:00,busbar,,L3 Active Power,kW,29.97
891476,WORCESTER AVENUE,2024-01-28T00:00:00.000+00:00,busbar,,L2 Active Power,kW,35.57
891476,WORCESTER AVENUE,2024-01-28T00:00:00.000+00:00,busbar,,L1 Active Power,kW,31.8
891476,WORCESTER AVENUE,2024-01-28T00:00:00.000+00:00,busbar,,N Current (RMS),A,60.5
891476,WORCESTER AVENUE,2024-01-28T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,127.2
891476,WORCESTER AVENUE,2024-01-28T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,151.4
891476,WORCESTER AVENUE,2024-01-28T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,135.1
